ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv,F
38,2009-07-21,106.71416666666666,2279.544625,0.0,28.08267543859649,26.629255015741965,66.86750000000002
38,2009-07-22,0.0,3.185,0.0,0.0,0.0,69.68749999999999
38,2009-07-23,0.0,0.0,0.0,0.0,0.0,73.10750000000002
38,2009-07-24,0.0,0.0,0.0,0.0,0.0,68.51
38,2009-07-25,0.0,0.0,0.0,0.0,0.0,71.8325
38,2009-07-26,0.0,0.0,0.0,0.0,0.0,73.7225
38,2009-07-27,0.0,0.0,0.0,0.0,0.0,71.3975
38,2009-07-28,0.0,0.0,0.0,0.0,0.0,75.245
38,2009-07-29,0.0,0.0,0.0,0.0,0.0,73.93999999999998
38,2009-07-30,0.0,0.0,0.0,0.0,0.0,72.005
38,2009-07-31,0.0,0.0,0.0,0.0,0.0,67.92799999999998
38,2009-08-01,0.0,0.0,0.0,0.0,0.0,74.804
38,2009-08-02,0.0,0.0,0.0,0.0,0.0,71.72600000000001
38,2009-08-03,0.0,0.0,0.0,0.0,0.0,
38,2009-08-04,0.0,0.0,0.0,0.0,0.0,95.0
38,2009-08-05,0.0,0.0,0.0,0.0,0.0,69.83
38,2009-08-06,0.0,0.0,0.0,0.0,0.0,68.21913043478261
38,2009-08-07,0.0,0.0,0.0,0.0,0.0,64.88
38,2009-08-08,0.0,0.0,0.0,0.0,0.0,65.1275
38,2009-08-09,0.0,0.0,0.0,0.0,0.0,72.7775
38,2009-08-10,0.0,0.0,0.0,0.0,0.0,75.3125
38,2009-08-11,0.0,0.0,0.0,0.0,0.0,73.39999999999999
38,2009-08-12,0.0,0.0,0.0,0.0,0.0,72.6125
38,2009-08-13,0.0,0.0,0.0,0.0,0.0,73.265
38,2009-08-14,0.0,0.0,0.0,0.0,0.0,73.93249999999999
38,2009-08-15,0.0,0.0,0.0,0.0,0.0,76.205
38,2009-08-16,0.0,0.0,0.0,0.0,0.0,77.96749999999999
38,2009-08-17,0.0,0.0,0.0,0.0,0.0,79.7075
38,2009-08-18,0.0,0.0,0.0,0.0,0.0,79.0475
38,2009-08-19,0.0,0.0,0.0,0.0,0.0,73.72250000000001
38,2009-08-20,0.0,0.0,0.0,0.0,0.0,75.8225
38,2009-08-21,0.0,0.0,0.0,0.0,0.0,75.215
38,2009-08-22,0.0,0.0,0.0,0.0,0.0,74.62250000000002
38,2009-08-23,0.0,0.0,0.0,0.0,0.0,70.5425
38,2009-08-24,0.0,0.0,0.0,0.0,0.0,68.45750000000001
38,2009-08-25,0.0,0.0,0.0,0.0,0.0,69.575
38,2009-08-26,0.0,0.0,0.0,0.0,0.0,67.54249999999999
38,2009-08-27,0.0,0.0,0.0,0.0,0.0,60.80000000000001
38,2009-08-28,0.0,0.0,0.0,0.0,0.0,61.51999999999999
38,2009-08-29,0.0,0.0,0.0,0.0,0.0,65.1725
38,2009-08-30,0.0,0.0,0.0,0.0,0.0,62.360000000000014
38,2009-08-31,0.0,0.0,0.0,0.0,0.0,59.037499999999994
38,2009-09-01,0.0,0.0,0.0,0.0,0.0,59.18000000000001
38,2009-09-02,0.0,0.0,0.0,0.0,0.0,61.79
38,2009-09-03,0.0,0.0,0.0,0.0,0.0,65.12
38,2009-09-04,0.0,0.0,0.0,0.0,0.0,65.09000000000002
38,2009-09-05,0.0,0.0,0.0,0.0,0.0,64.82000000000001
38,2009-09-06,0.0,0.0,0.0,0.0,0.0,61.669999999999995
38,2009-09-07,0.0,0.0,0.0,0.0,0.0,66.25999999999999
38,2009-09-08,0.0,0.0,0.0,0.0,0.0,67.7
38,2009-09-09,0.0,0.0,0.0,0.0,0.0,66.0425
38,2009-09-10,0.0,0.0,0.0,0.0,0.0,61.595
38,2009-09-11,0.0,0.0,0.0,0.0,0.0,58.309999999999974
38,2009-09-12,0.0,0.0,0.0,0.0,0.0,64.88000000000001
38,2009-09-13,0.0,0.0,0.0,0.0,0.0,64.24249999999999
38,2009-09-14,0.0,0.0,0.0,0.0,0.0,65.11100000000002
38,2009-09-15,0.0,0.0,0.0,0.0,0.0,63.4175
38,2009-09-16,0.0,0.0,0.0,0.0,0.0,57.537499999999994
38,2009-09-17,0.0,0.0,0.0,0.0,0.0,60.169999999999995
38,2009-09-18,0.0,0.0,0.0,0.0,0.0,59.32249999999999
38,2009-09-19,0.0,0.0,0.0,0.0,0.0,51.755
38,2009-09-20,0.0,0.0,0.0,0.0,0.0,54.169999999999995
38,2009-09-21,0.0,0.0,0.0,0.0,0.0,63.7475
38,2009-09-22,0.0,0.0,0.0,0.0,0.0,68.735
38,2009-09-23,0.0,0.0,0.0,0.0,0.0,73.38499999999999
38,2009-09-24,0.0,0.0,0.0,0.0,0.0,64.8275
38,2009-09-25,0.0,0.0,0.0,0.0,0.0,53.60750000000001
38,2009-09-26,0.0,0.0,0.0,0.0,0.0,53.967499999999994
38,2009-09-27,0.0,0.0,0.0,0.0,0.0,58.1225
38,2009-09-28,0.0,0.0,0.0,0.0,0.0,59.7425
38,2009-09-29,0.0,0.0,0.0,0.0,0.0,55.2425
38,2009-09-30,0.0,0.0,0.0,0.0,0.0,46.370000000000005
38,2009-10-01,0.0,0.0,0.0,0.0,0.0,44.900000000000006
38,2009-10-02,0.0,0.0,0.0,0.0,0.0,49.137499999999996
38,2009-10-03,0.0,0.0,0.0,0.0,0.0,58.85
38,2009-10-04,0.0,0.0,0.0,0.0,0.0,53.57749999999999
38,2009-10-05,0.0,0.0,0.0,0.0,0.0,53.66
38,2009-10-06,0.0,0.0,0.0,0.0,0.0,54.49250000000001
38,2009-10-07,0.0,0.0,0.0,0.0,0.0,54.29749999999999
38,2009-10-08,0.0016666666666666668,32.38,0.0,0.00043859649122807013,0.02927904742296342,53.577499999999986
38,2009-10-09,0.0,0.0,0.0,0.0,0.0,54.73249999999999
38,2009-10-10,0.0,0.0,0.0,0.0,0.0,48.665
38,2009-10-11,0.0,0.0,0.0,0.0,0.0,45.987500000000004
38,2009-10-12,0.0,0.0,0.0,0.0,0.0,42.2075
38,2009-10-13,0.0,0.0,0.0,0.0,0.0,43.49
38,2009-10-14,0.0,0.0,0.0,0.0,0.0,38.585
38,2009-10-15,0.0,0.0,0.0,0.0,0.0,35.6525
38,2009-10-16,0.0,0.0,0.0,0.0,0.0,40.1825
38,2009-10-17,0.0,0.0,0.0,0.0,0.0,41.5175
38,2009-10-18,0.0,0.0,0.0,0.0,0.0,41.254999999999995
38,2009-10-19,0.0,0.0,0.0,0.0,0.0,42.7475
38,2009-10-20,0.0,0.0,0.0,0.0,0.0,52.79750000000001
38,2009-10-21,0.0,0.0,0.0,0.0,0.0,53.074999999999996
38,2009-10-22,0.0,0.0,0.0,0.0,0.0,56.0
38,2009-10-23,0.0,0.0,0.0,0.0,0.0,42.60499999999999
38,2009-10-24,0.0,0.0,0.0,0.0,0.0,53.86249999999998
38,2009-10-25,0.0,0.0,0.0,0.0,0.0,48.32750000000001
38,2009-10-26,0.0,0.0,0.0,0.0,0.0,45.61249999999999
38,2009-10-27,0.0,0.0,0.0,0.0,0.0,51.33499999999999
38,2009-10-28,0.0,0.0,0.0,0.0,0.0,50.55500000000001
38,2009-10-29,0.0,0.0,0.0,0.0,0.0,50.63750000000001
38,2009-10-30,0.0,0.0,0.0,0.0,0.0,55.294999999999995
38,2009-10-31,0.0,0.0,0.0,0.0,0.0,57.43999999999999
38,2009-11-01,0.0,0.0,0.0,0.0,0.0,45.48499999999999
38,2009-11-02,0.0,0.0,0.0,0.0,0.0,42.58250000000001
38,2009-11-03,0.0,0.0,0.0,0.0,0.0,46.84250000000001
38,2009-11-04,0.0,0.0,0.0,0.0,0.0,39.050000000000004
38,2009-11-05,0.0,0.0,0.0,0.0,0.0,37.79
38,2009-11-06,0.0,0.0,0.0,0.0,0.0,33.92750000000001
38,2009-11-07,0.0,0.0,0.0,0.0,0.0,42.4625
38,2009-11-08,0.0,0.0,0.0,0.0,0.0,52.4975
38,2009-11-09,0.0,0.0,0.0,0.0,0.0,55.55652173913043
38,2009-11-10,0.0,0.0,0.0,0.0,0.0,50.57749999999999
38,2009-11-11,0.0,0.0,0.0,0.0,0.0,41.00749999999999
38,2009-11-12,0.0,0.0,0.0,0.0,0.0,35.824999999999996
38,2009-11-13,0.0,0.0,0.0,0.0,0.0,40.44434782608696
38,2009-11-14,0.0,0.0,0.0,0.0,0.0,50.20250000000001
38,2009-11-15,0.0,0.0,0.0,0.0,0.0,53.091304347826075
38,2009-11-16,0.0,0.0,0.0,0.0,0.0,41.675
38,2009-11-17,0.0,0.0,0.0,0.0,0.0,35.157500000000006
38,2009-11-18,0.0,0.0,0.0,0.0,0.0,39.214999999999996
38,2009-11-19,0.0,0.0,0.0,0.0,0.0,46.37
38,2009-11-20,0.0,0.0,0.0,0.0,0.0,47.862500000000004
38,2009-11-21,0.0,0.0,0.0,0.0,0.0,45.31249999999999
38,2009-11-22,0.0,0.0,0.0,0.0,0.0,44.622499999999995
38,2009-11-23,0.0,0.0,0.0,0.0,0.0,38.412499999999994
38,2009-11-24,0.0,0.0,0.0,0.0,0.0,44.95250000000001
38,2009-11-25,0.0,0.0,0.0,0.0,0.0,49.745000000000005
38,2009-11-26,0.0,0.0,0.0,0.0,0.0,47.32249999999999
38,2009-11-27,0.0,0.0,0.0,0.0,0.0,39.0725
38,2009-11-28,0.0,0.0,0.0,0.0,0.0,41.7575
38,2009-11-29,0.0,0.0,0.0,0.0,0.0,43.617500000000014
38,2009-11-30,0.0,0.0,0.0,0.0,0.0,39.28999999999999
38,2009-12-01,0.0,0.0,0.0,0.0,0.0,37.4975
38,2009-12-02,0.0,0.0,0.0,0.0,0.0,43.76
38,2009-12-03,0.0,0.0,0.0,0.0,0.0,49.38499999999999
38,2009-12-04,0.0,0.0,0.0,0.0,0.0,37.407500000000006
38,2009-12-05,0.0,0.0,0.0,0.0,0.0,31.0925
38,2009-12-06,0.0,0.0,0.0,0.0,0.0,31.827499999999997
38,2009-12-07,112.38333333333333,2551.23375,0.0,29.57456140350877,25.057439801864927,30.08
38,2009-12-08,147.40283333333335,2848.864916666667,0.0,38.79021929824562,29.43194833045446,31.16
38,2009-12-09,195.07875,4131.306166666666,0.0,51.336513157894736,26.860099723505527,34.36571428571429
38,2009-12-10,324.53041666666667,7142.974333333333,0.0,85.40274122807017,25.84409659979956,30.117499999999993
38,2009-12-11,310.00375,6820.0230833333335,0.0,81.57993421052632,25.856285866432245,20.12
38,2009-12-12,324.70166666666665,6464.635333333333,0.0,85.44780701754387,28.571005457418774,24.395000000000007
38,2009-12-13,324.67041666666665,6925.271625,0.0,85.43958333333333,26.668030562226825,32.9825
38,2009-12-14,307.25875,6602.719333333333,0.0,80.85756578947368,26.47076305000192,37.22
38,2009-12-15,76.42333333333333,1608.6422916666668,0.0,20.11140350877193,27.02411820803508,37.962499999999984
38,2009-12-16,0.0,0.0,0.0,0.0,0.0,23.877499999999998
38,2009-12-17,146.155,3075.964583333333,0.0,38.46184210526316,27.02821621672876,13.527499999999996
38,2009-12-18,336.76875,7322.181916666667,0.0,88.62335526315789,26.162323308160545,11.9975
38,2009-12-19,174.97958333333335,3800.337208333333,0.0,46.047258771929826,26.19089154365575,16.16
38,2009-12-20,0.0,0.0,0.0,0.0,0.0,21.77
38,2009-12-21,0.0,0.0,0.0,0.0,0.0,24.222500000000007
38,2009-12-22,0.0,0.0,0.0,0.0,0.0,18.634999999999998
38,2009-12-23,0.0,0.0,0.0,0.0,0.0,19.407826086956522
38,2009-12-24,0.0,0.0,0.0,0.0,0.0,24.6125
38,2009-12-25,0.0,0.0,0.0,0.0,0.0,26.847499999999997
38,2009-12-26,0.0,0.0,0.0,0.0,0.0,35.67499999999999
38,2009-12-27,0.0,0.0,0.0,0.0,0.0,36.257391304347834
38,2009-12-28,0.0,0.0,0.0,0.0,0.0,29.498000000000008
38,2009-12-29,0.0,0.0,0.0,0.0,0.0,11.691764705882354
38,2009-12-30,0.0,0.0,0.0,0.0,0.0,21.087499999999995
38,2009-12-31,0.0,0.0,0.0,0.0,0.0,29.103636363636358
38,2010-01-01,0.0,0.0,0.0,0.0,0.0,30.26
38,2010-01-02,0.0,0.0,0.0,0.0,0.0,15.382727272727267
38,2010-01-03,0.0,0.0,0.0,0.0,0.0,13.199000000000002
38,2010-01-04,0.0,0.0,0.0,0.0,0.0,16.430000000000003
38,2010-01-05,0.0,0.0,0.0,0.0,0.0,18.797391304347823
38,2010-01-06,0.0,0.0,0.0,0.0,0.0,21.86
38,2010-01-07,0.0,0.0,0.0,0.0,0.0,25.74499999999999
38,2010-01-08,0.0,0.0,0.0,0.0,0.0,18.139999999999997
38,2010-01-09,0.0,0.0,0.0,0.0,0.0,10.415000000000001
38,2010-01-10,0.0,0.0,0.0,0.0,0.0,8.389999999999999
38,2010-01-11,0.0,0.0,0.0,0.0,0.0,21.755000000000006
38,2010-01-12,0.0,0.0,0.0,0.0,0.0,18.814999999999998
38,2010-01-13,0.0,0.0,0.0,0.0,0.0,16.669999999999998
38,2010-01-14,0.0,0.0,0.0,0.0,0.0,32.90749999999999
38,2010-01-15,0.0,0.0,0.0,0.0,0.0,36.732499999999995
38,2010-01-16,0.0,0.0,0.0,0.0,0.0,34.595000000000006
38,2010-01-17,0.0,0.0,0.0,0.0,0.0,31.879999999999995
38,2010-01-18,0.0,0.0,0.0,0.0,0.0,35.76363636363638
38,2010-01-19,0.0,0.0,0.0,0.0,0.0,33.64571428571429
38,2010-01-20,0.0,0.0,0.0,0.0,0.0,32.10173913043479
38,2010-01-21,0.0,0.0,0.0,0.0,0.0,26.705
38,2010-01-22,0.0,0.0,0.0,0.0,0.0,23.6675
38,2010-01-23,0.0,0.0,0.0,0.0,0.0,23.1725
38,2010-01-24,0.0,0.0,0.0,0.0,0.0,35.15
38,2010-01-25,0.0,0.0,0.0,0.0,0.0,47.029999999999994
38,2010-01-26,0.0,0.0,0.0,0.0,0.0,32.7125
38,2010-01-27,0.0,0.0,0.0,0.0,0.0,28.715
38,2010-01-28,0.0,0.0,0.0,0.0,0.0,23.05727272727273
38,2010-01-29,0.0,0.0,0.0,0.0,0.0,9.38
38,2010-01-30,0.0,0.0,0.0,0.0,0.0,0.9800000000000003
38,2010-01-31,0.0,0.0,0.0,0.0,0.0,12.8375
38,2010-02-01,0.0,0.0,0.0,0.0,0.0,22.355
38,2010-02-02,0.0,0.0,0.0,0.0,0.0,24.649999999999995
38,2010-02-03,0.0,0.0,0.0,0.0,0.0,25.7
38,2010-02-04,0.0,0.0,0.0,0.0,0.0,22.242499999999996
38,2010-02-05,0.0,0.0,0.0,0.0,0.0,25.3775
38,2010-02-06,0.0,0.0,0.0,0.0,0.0,15.417499999999997
38,2010-02-07,0.0,0.0,0.0,0.0,0.0,15.83
38,2010-02-08,0.0,0.0,0.0,0.0,0.0,20.96857142857143
38,2010-02-09,0.0,0.0,0.0,0.0,0.0,23.4575
38,2010-02-10,0.0,0.0,0.0,0.0,0.0,27.04608695652174
38,2010-02-11,0.0,0.0,0.0,0.0,0.0,23.337500000000002
38,2010-02-12,0.0,0.0,0.0,0.0,0.0,23.0975
38,2010-02-13,0.0,0.0,0.0,0.0,0.0,19.730000000000004
38,2010-02-14,0.0,0.0,0.0,0.0,0.0,27.37249999999999
38,2010-02-15,0.0,0.0,0.0,0.0,0.0,27.7325
38,2010-02-16,0.0,0.0,0.0,0.0,0.0,26.36
38,2010-02-17,0.0,0.0,0.0,0.0,0.0,28.34
38,2010-02-18,0.0,0.0,0.0,0.0,0.0,30.177499999999995
38,2010-02-19,0.0,0.0,0.0,0.0,0.0,31.647826086956524
38,2010-02-20,0.0,0.0,0.0,0.0,0.0,32.42000000000001
38,2010-02-21,0.0,0.0,0.0,0.0,0.0,26.089999999999993
38,2010-02-22,220.5325,4977.354666666667,0.0,58.034868421052636,25.203395274089367,26.299999999999997
38,2010-02-23,349.15083333333337,7986.022916666666,0.0,91.88179824561405,24.869529480890794,34.19750000000001
38,2010-02-24,349.74837499999995,7773.836625,0.0,92.03904605263156,25.592065228045186,32.442499999999995
38,2010-02-25,0.0,0.0,0.0,0.0,0.0,30.53
38,2010-02-26,0.0,0.0,0.0,0.0,0.0,35.00857142857143
38,2010-02-27,0.0,0.0,0.0,0.0,0.0,31.953043478260874
38,2010-02-28,0.0,0.0,0.0,0.0,0.0,33.408695652173925
38,2010-03-01,0.0,0.0,0.0,0.0,0.0,34.13749999999999
38,2010-03-02,0.0,0.0,0.0,0.0,0.0,34.055
38,2010-03-03,0.0,0.0,0.0,0.0,0.0,34.0325
38,2010-03-04,0.0,0.0,0.0,0.0,0.0,31.947499999999994
38,2010-03-05,0.0,0.0,0.0,0.0,0.0,30.537499999999998
38,2010-03-06,0.0,0.0,0.0,0.0,0.0,30.387500000000003
38,2010-03-07,0.0,0.0,0.0,0.0,0.0,37.50499999999999
38,2010-03-08,0.0,0.0,0.0,0.0,0.0,39.60499999999999
38,2010-03-09,0.0,0.0,0.0,0.0,0.0,39.0875
38,2010-03-10,0.0,0.0,0.0,0.0,0.0,40.52
38,2010-03-11,0.0,0.0,0.0,0.0,0.0,46.51250000000001
38,2010-03-12,0.0,0.0,0.0,0.0,0.0,44.952499999999986
38,2010-03-13,0.0,0.0,0.0,0.0,0.0,42.462499999999984
38,2010-03-14,0.0,0.0,0.0,0.0,0.0,45.58249999999999
38,2010-03-15,0.0,0.0,0.0,0.0,0.0,43.49
38,2010-03-16,0.0,0.0,0.0,0.0,0.0,43.4075
38,2010-03-17,0.0,0.0,0.0,0.0,0.0,45.17000000000001
38,2010-03-18,0.0,0.0,0.0,0.0,0.0,53.255
38,2010-03-19,0.0,0.0,0.0,0.0,0.0,52.3325
38,2010-03-20,0.0,0.0,0.0,0.0,0.0,46.955000000000005
38,2010-03-21,0.0,0.0,0.0,0.0,0.0,42.98750000000001
38,2010-03-22,0.0,0.0,0.0,0.0,0.0,42.035
38,2010-03-23,0.0,0.0,0.0,0.0,0.0,42.85999999999999
38,2010-03-24,0.0,0.0,0.0,0.0,0.0,42.06500000000001
38,2010-03-25,0.0,0.0,0.0,0.0,0.0,40.70000000000001
38,2010-03-26,0.0,0.0,0.0,0.0,0.0,26.847500000000007
38,2010-03-27,0.0,0.0,0.0,0.0,0.0,30.994999999999994
38,2010-03-28,0.0,0.0,0.0,0.0,0.0,41.165
38,2010-03-29,0.0,0.0,0.0,0.0,0.0,43.2275
38,2010-03-30,0.0,0.0,0.0,0.0,0.0,38.982499999999995
38,2010-03-31,0.0,0.0,0.0,0.0,0.0,42.97250000000002
38,2010-04-01,0.0,0.0,0.0,0.0,0.0,52.83304347826086
38,2010-04-02,0.0,0.0,0.0,0.0,0.0,67.2725
38,2010-04-03,0.0,0.0,0.0,0.0,0.0,71.60000000000001
38,2010-04-04,0.0,0.0,0.0,0.0,0.0,57.125
38,2010-04-05,0.0,0.0,0.0,0.0,0.0,58.407500000000006
38,2010-04-06,0.0,0.0,0.0,0.0,0.0,52.872499999999995
38,2010-04-07,0.0,0.0,0.0,0.0,0.0,62.64285714285713
38,2010-04-08,0.0,0.0,0.0,0.0,0.0,64.27624999999999
38,2010-04-09,0.0,0.0,0.0,0.0,0.0,41.262499999999996
38,2010-04-10,0.0,0.0,0.0,0.0,0.0,44.87
38,2010-04-11,0.0,0.0,0.0,0.0,0.0,51.6575
38,2010-04-12,0.0,0.0,0.0,0.0,0.0,46.70000000000001
38,2010-04-13,0.0,0.0,0.0,0.0,0.0,48.6275
38,2010-04-14,0.0,0.0,0.0,0.0,0.0,49.25749999999999
38,2010-04-15,0.0,0.0,0.0,0.0,0.0,51.75499999999999
38,2010-04-16,0.0,0.0,0.0,0.0,0.0,53.21
38,2010-04-17,0.0,0.0,0.0,0.0,0.0,41.98250000000001
38,2010-04-18,0.0,0.0,0.0,0.0,0.0,44.794999999999995
38,2010-04-19,0.0,0.0,0.0,0.0,0.0,49.625
38,2010-04-20,0.0,0.0,0.0,0.0,0.0,51.47750000000002
38,2010-04-21,0.0,0.0,0.0,0.0,0.0,54.215
38,2010-04-22,0.0,0.0,0.0,0.0,0.0,45.31999999999999
38,2010-04-23,0.0,0.0,0.0,0.0,0.0,44.7425
38,2010-04-24,0.0,0.0,0.0,0.0,0.0,52.4
38,2010-04-25,0.0,0.0,0.0,0.0,0.0,54.46999999999999
38,2010-04-26,0.0,0.0,0.0,0.0,0.0,52.2125
38,2010-04-27,0.0,0.0,0.0,0.0,0.0,40.467499999999994
38,2010-04-28,0.0,0.0,0.0,0.0,0.0,46.6625
38,2010-04-29,0.0,0.0,0.0,0.0,0.0,50.870000000000005
38,2010-04-30,0.0,0.0,0.0,0.0,0.0,60.349999999999994
38,2010-05-01,0.0,0.0,0.0,0.0,0.0,68.8625
38,2010-05-02,0.0,0.0,0.0,0.0,0.0,72.5825
38,2010-05-03,0.0,0.0,0.0,0.0,0.0,69.57499999999997
38,2010-05-04,0.0,0.0,0.0,0.0,0.0,58.79
38,2010-05-05,0.0,0.0,0.0,0.0,0.0,63.9575
38,2010-05-06,0.0,0.0,0.0,0.0,0.0,57.732500000000016
38,2010-05-07,0.0,0.0,0.0,0.0,0.0,51.29749999999999
38,2010-05-08,0.0,0.0,0.0,0.0,0.0,48.485000000000014
38,2010-05-09,0.0,0.0,0.0,0.0,0.0,37.3175
38,2010-05-10,0.0,0.0,0.0,0.0,0.0,43.085
38,2010-05-11,0.0,0.0,0.0,0.0,0.0,45.60173913043479
38,2010-05-12,0.0,0.0,0.0,0.0,0.0,45.26000000000001
38,2010-05-13,0.0,0.0,0.0,0.0,0.0,49.541818181818186
38,2010-05-14,0.0,0.0,0.0,0.0,0.0,61.0625
38,2010-05-15,0.0,0.0,0.0,0.0,0.0,54.004999999999995
38,2010-05-16,0.0,0.0,0.0,0.0,0.0,57.845
38,2010-05-17,0.0,0.0,0.0,0.0,0.0,58.55749999999998
38,2010-05-18,0.0,0.0,0.0,0.0,0.0,56.532500000000006
38,2010-05-19,0.0,0.0,0.0,0.0,0.0,59.6
38,2010-05-20,0.0,0.0,0.0,0.0,0.0,64.5725
38,2010-05-21,0.0,0.0,0.0,0.0,0.0,69.12500000000001
38,2010-05-22,0.0,0.0,0.0,0.0,0.0,72.08749999999999
38,2010-05-23,0.0,0.0,0.0,0.0,0.0,68.8025
38,2010-05-24,0.0,0.0,0.0,0.0,0.0,71.7575
38,2010-05-25,0.0,0.0,0.0,0.0,0.0,73.79
38,2010-05-26,0.0,0.0,0.0,0.0,0.0,75.38000000000001
38,2010-05-27,0.0,0.0,0.0,0.0,0.0,73.235
38,2010-05-28,0.0,0.0,0.0,0.0,0.0,67.175
38,2010-05-29,0.0,0.0,0.0,0.0,0.0,68.7275
38,2010-05-30,0.0,0.0,0.0,0.0,0.0,69.19250000000001
38,2010-05-31,0.0,0.0,0.0,0.0,0.0,73.85
38,2010-06-01,0.0,0.0,0.0,0.0,0.0,70.42999999999999
38,2010-06-02,0.0,0.0,0.0,0.0,0.0,73.1375
38,2010-06-03,0.0,0.0,0.0,0.0,0.0,68.70500000000001
38,2010-06-04,0.0,0.0,0.0,0.0,0.0,70.00250000000001
38,2010-06-05,0.0,0.0,0.0,0.0,0.0,71.0825
38,2010-06-06,0.0,0.0,0.0,0.0,0.0,59.0375
38,2010-06-07,0.0,0.0,0.0,0.0,0.0,60.04250000000001
38,2010-06-08,0.0,0.0,0.0,0.0,0.0,58.955000000000005
38,2010-06-09,0.0,0.0,0.0,0.0,0.0,53.532500000000006
38,2010-06-10,0.0,0.0,0.0,0.0,0.0,62.225
38,2010-06-11,0.0,0.0,0.0,0.0,0.0,64.03999999999999
38,2010-06-12,0.0,0.0,0.0,0.0,0.0,63.912499999999994
38,2010-06-13,0.0,0.0,0.0,0.0,0.0,66.81499999999998
38,2010-06-14,101.92791666666666,2217.1658333333335,0.0,26.823135964912282,26.150500664198795,67.56500000000001
38,2010-06-15,138.95125,3059.3745833333337,0.0,36.56611842105263,25.83537927618376,64.8725
38,2010-06-16,13.49,311.2391666666667,0.0,3.55,24.65487152163261,65.165
38,2010-06-17,196.40291666666667,4381.396166666666,0.0,51.68497807017543,25.498841354235495,61.7225
38,2010-06-18,334.7245833333333,7435.308125,0.0,88.08541666666667,25.607882993566072,68.42
38,2010-06-19,349.49291666666664,7855.20425,0.0,91.9718201754386,25.30847250265821,76.34749999999998
38,2010-06-20,349.295875,7778.4279166666665,0.0,91.91996710526317,25.543868121487918,75.30499999999999
38,2010-06-21,349.57670833333333,7606.752666666667,0.0,91.99387061403509,26.14136320329215,70.53500000000001
38,2010-06-22,349.54370833333337,7606.487125,0.0,91.98518640350878,26.139807967787032,68.6075
38,2010-06-23,158.70620833333334,3492.6027916666667,0.0,41.76479166666667,25.84816736742748,75.7175
38,2010-06-24,199.67291666666665,4572.143375000001,0.0,52.545504385964904,24.841874247630933,75.75500000000001
38,2010-06-25,349.31958333333336,7743.754375,0.0,91.92620614035087,25.65998524276683,69.5
38,2010-06-26,349.72291666666666,7823.205999999999,0.0,92.03234649122808,25.428712017880596,66.2825
38,2010-06-27,349.67833333333334,7734.35775,0.0,92.02061403508772,25.717544801240212,73.505
38,2010-06-28,343.315,7769.280416666667,0.0,90.34605263157894,25.13604933275405,76.145
38,2010-06-29,93.30125,2342.3729166666667,0.0,24.55296052631579,22.657733388239667,66.23913043478261
38,2010-06-30,0.0,0.0,0.0,0.0,0.0,60.199999999999996
38,2010-07-01,0.0,0.0,0.0,0.0,0.0,61.9475
38,2010-07-02,0.0,0.0,0.0,0.0,0.0,65.27
38,2010-07-03,0.0,0.0,0.0,0.0,0.0,71.07500000000002
38,2010-07-04,0.0,0.0,0.0,0.0,0.0,75.73249999999999
38,2010-07-05,0.0,0.0,0.0,0.0,0.0,80.03000000000002
38,2010-07-06,151.58541666666667,3434.873708333333,0.0,39.89089912280702,25.10335027399338,82.76
38,2010-07-07,108.47916666666667,2380.293708333333,0.0,28.54714912280702,25.923929368963787,82.16
38,2010-07-08,0.0,0.0,0.0,0.0,0.0,83.44250000000001
38,2010-07-09,0.0,0.0,0.0,0.0,0.0,79.22749999999999
38,2010-07-10,0.0,0.0,0.0,0.0,0.0,73.18999999999998
38,2010-07-11,0.0,0.0,0.0,0.0,0.0,73.7
38,2010-07-12,0.0,0.0,0.0,0.0,0.0,76.0775
38,2010-07-13,0.0,0.0,0.0,0.0,0.0,77.57000000000002
38,2010-07-14,0.0,0.0,0.0,0.0,0.0,76.1075
38,2010-07-15,0.0,0.0,0.0,0.0,0.0,77.50999999999999
38,2010-07-16,0.0,0.0,0.0,0.0,0.0,77.78750000000001
38,2010-07-17,0.0,0.0,0.0,0.0,0.0,79.7675
38,2010-07-18,0.0,0.0,0.0,0.0,0.0,74.9675
38,2010-07-19,0.0,0.0,0.0,0.0,0.0,74.89999999999999
38,2010-07-20,0.0,0.0,0.0,0.0,0.0,74.59999999999998
38,2010-07-21,0.0,0.0,0.0,0.0,0.0,73.03999999999999
38,2010-07-22,0.0,0.0,0.0,0.0,0.0,72.80749999999999
38,2010-07-23,0.0,0.0,0.0,0.0,0.0,70.7825
38,2010-07-24,0.0,0.0,0.0,0.0,0.0,78.21499999999999
38,2010-07-25,0.0,0.0,0.0,0.0,0.0,72.22250000000001
38,2010-07-26,0.0,0.0,0.0,0.0,0.0,71.9225
38,2010-07-27,0.0,0.0,0.0,0.0,0.0,75.08
38,2010-07-28,0.0,0.0,0.0,0.0,0.0,76.73750000000001
38,2010-07-29,0.0,0.0,0.0,0.0,0.0,72.00500000000001
38,2010-07-30,0.0,0.0,0.0,0.0,0.0,67.25
38,2010-07-31,0.0,0.0,0.0,0.0,0.0,65.78
38,2010-08-01,0.0,0.0,0.0,0.0,0.0,69.67999999999999
38,2010-08-02,0.0,0.0,0.0,0.0,0.0,75.94250000000001
38,2010-08-03,0.0,0.0,0.0,0.0,0.0,79.04
38,2010-08-04,0.0,0.0,0.0,0.0,0.0,80.8475
38,2010-08-05,0.0,0.0,0.0,0.0,0.0,77.83999999999999
38,2010-08-06,0.0,0.0,0.0,0.0,0.0,70.12250000000002
38,2010-08-07,0.0,0.0,0.0,0.0,0.0,65.96000000000001
38,2010-08-08,0.0,0.0,0.0,0.0,0.0,71.6225
38,2010-08-09,0.0,0.0,0.0,0.0,0.0,77.00000000000001
38,2010-08-10,0.0,0.0,0.0,0.0,0.0,75.965
38,2010-08-11,0.0,0.0,0.0,0.0,0.0,75.73250000000002
38,2010-08-12,0.0,0.0,0.0,0.0,0.0,71.3
38,2010-08-13,0.0,0.0,0.0,0.0,0.0,72.3875
38,2010-08-14,0.0,0.0,0.0,0.0,0.0,73.11500000000001
38,2010-08-15,0.0,0.0,0.0,0.0,0.0,71.57000000000001
38,2010-08-16,0.0,0.0,0.0,0.0,0.0,75.245
38,2010-08-17,0.0,0.0,0.0,0.0,0.0,71.53250000000001
38,2010-08-18,0.0,0.0,0.0,0.0,0.0,70.9175
38,2010-08-19,0.0,0.0,0.0,0.0,0.0,73.56500000000001
38,2010-08-20,0.0,0.0,0.0,0.0,0.0,68.2625
38,2010-08-21,0.0,0.0,0.0,0.0,0.0,65.06750000000001
38,2010-08-22,0.0,0.0,0.0,0.0,0.0,65.8008695652174
38,2010-08-23,0.0,0.0,0.0,0.0,0.0,63.732499999999995
38,2010-08-24,0.0,0.0,0.0,0.0,0.0,65.9225
38,2010-08-25,0.0,0.0,0.0,0.0,0.0,66.7925
38,2010-08-26,0.0,0.0,0.0,0.0,0.0,65.69000000000001
38,2010-08-27,0.0,0.0,0.0,0.0,0.0,62.45000000000001
38,2010-08-28,0.0,0.0,0.0,0.0,0.0,66.97249999999998
38,2010-08-29,0.0,0.0,0.0,0.0,0.0,70.74499999999999
38,2010-08-30,0.0,0.0,0.0,0.0,0.0,74.4275
38,2010-08-31,0.0,0.0,0.0,0.0,0.0,78.88999999999999
38,2010-09-01,0.0,0.0,0.0,0.0,0.0,78.20750000000001
38,2010-09-02,0.0,0.0,0.0,0.0,0.0,78.4175
38,2010-09-03,0.0,0.0,0.0,0.0,0.0,76.63999999999999
38,2010-09-04,0.0,0.0,0.0,0.0,0.0,63.66499999999999
38,2010-09-05,0.0,0.0,0.0,0.0,0.0,60.45499999999999
38,2010-09-06,0.0,0.0,0.0,0.0,0.0,64.1675
38,2010-09-07,0.0,0.0,0.0,0.0,0.0,74.60000000000001
38,2010-09-08,0.0,0.0,0.0,0.0,0.0,64.35500000000002
38,2010-09-09,0.0,0.0,0.0,0.0,0.0,57.89000000000001
38,2010-09-10,0.0,0.0,0.0,0.0,0.0,60.02
38,2010-09-11,0.0,0.0,0.0,0.0,0.0,60.620000000000005
38,2010-09-12,0.0,0.0,0.0,0.0,0.0,60.035
38,2010-09-13,0.0,0.0,0.0,0.0,0.0,60.38749999999999
38,2010-09-14,0.0,0.0,0.0,0.0,0.0,58.985000000000014
38,2010-09-15,0.0,0.0,0.0,0.0,0.0,54.5825
38,2010-09-16,0.0,0.0,0.0,0.0,0.0,57.0275
38,2010-09-17,0.0,0.0,0.0,0.0,0.0,54.52249999999999
38,2010-09-18,0.0,0.0,0.0,0.0,0.0,58.04749999999999
38,2010-09-19,0.0,0.0,0.0,0.0,0.0,60.747499999999995
38,2010-09-20,0.0,0.0,0.0,0.0,0.0,55.23500000000001
38,2010-09-21,0.0,0.0,0.0,0.0,0.0,60.74
38,2010-09-22,0.0,0.0,0.0,0.0,0.0,67.3775
38,2010-09-23,0.0,0.0,0.0,0.0,0.0,63.29750000000001
38,2010-09-24,0.0,0.0,0.0,0.0,0.0,81.605
38,2010-09-25,0.0,0.0,0.0,0.0,0.0,63.7925
38,2010-09-26,0.0,0.0,0.0,0.0,0.0,55.445
38,2010-09-27,0.0,0.0,0.0,0.0,0.0,55.819999999999986
38,2010-09-28,0.0,0.0,0.0,0.0,0.0,68.06
38,2010-09-29,0.0,0.0,0.0,0.0,0.0,61.61750000000001
38,2010-09-30,0.0,0.0,0.0,0.0,0.0,59.4725
38,2010-10-01,0.0,0.0,0.0,0.0,0.0,58.11499999999999
38,2010-10-02,0.0,0.0,0.0,0.0,0.0,52.4075
38,2010-10-03,0.0,0.0,0.0,0.0,0.0,50.029999999999994
38,2010-10-04,0.0,0.0,0.0,0.0,0.0,48.61249999999999
38,2010-10-05,0.0,0.0,0.0,0.0,0.0,51.087500000000006
38,2010-10-06,0.0,0.0,0.0,0.0,0.0,55.879999999999995
38,2010-10-07,0.0,0.0,0.0,0.0,0.0,57.35750000000001
38,2010-10-08,0.0,0.0,0.0,0.0,0.0,60.50749999999999
38,2010-10-09,0.0,0.0,0.0,0.0,0.0,52.28749999999999
38,2010-10-10,0.0,0.0,0.0,0.0,0.0,50.495
38,2010-10-11,0.0,0.0,0.0,0.0,0.0,53.794999999999995
38,2010-10-12,0.0,0.0,0.0,0.0,0.0,47.3375
38,2010-10-13,0.0,0.0,0.0,0.0,0.0,47.112500000000004
38,2010-10-14,0.0,0.0,0.0,0.0,0.0,47.23250000000001
38,2010-10-15,0.0,0.0,0.0,0.0,0.0,48.14000000000001
38,2010-10-16,0.0,0.0,0.0,0.0,0.0,49.4
38,2010-10-17,0.0,0.0,0.0,0.0,0.0,51.68
38,2010-10-18,0.0,0.0,0.0,0.0,0.0,46.2275
38,2010-10-19,0.0,0.0,0.0,0.0,0.0,46.7075
38,2010-10-20,0.0,0.0,0.0,0.0,0.0,51.7775
38,2010-10-21,0.0,0.0,0.0,0.0,0.0,46.8725
38,2010-10-22,0.0,0.0,0.0,0.0,0.0,41.32249999999999
38,2010-10-23,0.0,0.0,0.0,0.0,0.0,49.91000000000002
38,2010-10-24,0.0,0.0,0.0,0.0,0.0,49.1675
38,2010-10-25,0.0,0.0,0.0,0.0,0.0,56.84000000000001
38,2010-10-26,0.0,0.0,0.0,0.0,0.0,64.95636363636362
38,2010-10-27,0.0,0.0,0.0,0.0,0.0,63.04999999999999
38,2010-10-28,0.0,0.0,0.0,0.0,0.0,54.522500000000015
38,2010-10-29,0.0,0.0,0.0,0.0,0.0,44.3225
38,2010-10-30,0.0,0.0,0.0,0.0,0.0,47.45749999999999
38,2010-10-31,0.0,0.0,0.0,0.0,0.0,40.00999999999999
38,2010-11-01,0.0,0.0,0.0,0.0,0.0,36.04250000000001
38,2010-11-02,0.0,0.0,0.0,0.0,0.0,38.51
38,2010-11-03,0.0,0.0,0.0,0.0,0.0,40.91749999999999
38,2010-11-04,0.0,0.0,0.0,0.0,0.0,42.76250000000001
38,2010-11-05,0.0,0.0,0.0,0.0,0.0,40.4075
38,2010-11-06,0.0,0.0,0.0,0.0,0.0,37.137499999999996
38,2010-11-07,0.0,0.0,0.0,0.0,0.0,35.80249999999999
38,2010-11-08,0.0,0.0,0.0,0.0,0.0,39.43999999999999
38,2010-11-09,0.0,0.0,0.0,0.0,0.0,41.682500000000005
38,2010-11-10,0.0,0.0,0.0,0.0,0.0,41.72
38,2010-11-11,0.0,0.0,0.0,0.0,0.0,39.67250000000001
38,2010-11-12,0.0,0.0,0.0,0.0,0.0,40.519999999999996
38,2010-11-13,0.0,0.0,0.0,0.0,0.0,40.69478260869565
38,2010-11-14,0.0,0.0,0.0,0.0,0.0,50.4575
38,2010-11-15,0.0,0.0,0.0,0.0,0.0,45.02
38,2010-11-16,0.0,0.0,0.0,0.0,0.0,45.9275
38,2010-11-17,0.0,0.0,0.0,0.0,0.0,48.537499999999994
38,2010-11-18,0.0,0.0,0.0,0.0,0.0,40.849999999999994
38,2010-11-19,0.0,0.0,0.0,0.0,0.0,35.1875
38,2010-11-20,0.0,0.0,0.0,0.0,0.0,42.342499999999994
38,2010-11-21,0.0,0.0,0.0,0.0,0.0,34.0025
38,2010-11-22,0.0,0.0,0.0,0.0,0.0,50.7725
38,2010-11-23,0.0,0.0,0.0,0.0,0.0,52.4075
38,2010-11-24,0.0,0.0,0.0,0.0,0.0,34.64000000000001
38,2010-11-25,0.0,0.0,0.0,0.0,0.0,31.340000000000003
38,2010-11-26,0.0,0.0,0.0,0.0,0.0,36.68000000000001
38,2010-11-27,0.0,0.0,0.0,0.0,0.0,32.5325
38,2010-11-28,0.0,0.0,0.0,0.0,0.0,35.2025
38,2010-11-29,0.0,0.0,0.0,0.0,0.0,36.64249999999999
38,2010-11-30,0.0,0.0,0.0,0.0,0.0,47.3075
38,2010-12-01,0.0,0.0,0.0,0.0,0.0,46.30608695652174
38,2010-12-02,0.0,0.0,0.0,0.0,0.0,32.570000000000014
38,2010-12-03,0.0,0.0,0.0,0.0,0.0,31.6775
38,2010-12-04,0.0,0.0,0.0,0.0,0.0,28.474999999999994
38,2010-12-05,0.0,0.0,0.0,0.0,0.0,25.90117647058823
38,2010-12-06,0.0,0.0,0.0,0.0,0.0,24.718181818181826
38,2010-12-07,0.0,0.0,0.0,0.0,0.0,25.061818181818182
38,2010-12-08,0.0,0.0,0.0,0.0,0.0,21.199999999999996
38,2010-12-09,0.0,0.0,0.0,0.0,0.0,15.995
38,2010-12-10,0.0,0.0,0.0,0.0,0.0,19.7225
38,2010-12-11,0.0,0.0,0.0,0.0,0.0,34.6475
38,2010-12-12,0.0,0.0,0.0,0.0,0.0,37.26500000000001
38,2010-12-13,0.0,0.0,0.0,0.0,0.0,25.685000000000006
38,2010-12-14,0.0,0.0,0.0,0.0,0.0,15.45565217391305
38,2010-12-15,0.0,0.0,0.0,0.0,0.0,18.524545454545454
38,2010-12-16,0.0,0.0,0.0,0.0,0.0,24.219090909090905
38,2010-12-17,0.0,0.0,0.0,0.0,0.0,26.615
38,2010-12-18,0.0,0.0,0.0,0.0,0.0,25.032500000000002
38,2010-12-19,0.0,0.0,0.0,0.0,0.0,16.5425
38,2010-12-20,0.0,0.0,0.0,0.0,0.0,26.135
38,2010-12-21,0.0,0.0,0.0,0.0,0.0,25.047500000000003
38,2010-12-22,0.0,0.0,0.0,0.0,0.0,26.14608695652174
38,2010-12-23,0.0,0.0,0.0,0.0,0.0,26.460909090909094
38,2010-12-24,0.0,0.0,0.0,0.0,0.0,25.137500000000006
38,2010-12-25,0.0,0.0,0.0,0.0,0.0,21.124999999999996
38,2010-12-26,0.0,0.0,0.0,0.0,0.0,16.3325
38,2010-12-27,0.0,0.0,0.0,0.0,0.0,17.892500000000002
38,2010-12-28,0.0,0.0,0.0,0.0,0.0,26.967499999999998
38,2010-12-29,0.0,0.0,0.0,0.0,0.0,29.419999999999998
38,2010-12-30,0.0,0.0,0.0,0.0,0.0,27.207500000000007
38,2010-12-31,0.0,0.0,0.0,0.0,0.0,38.73500000000001
38,2011-01-01,0.0,0.0,0.0,0.0,0.0,46.355
38,2011-01-02,0.0,0.0,0.0,0.0,0.0,33.245
38,2011-01-03,0.0,0.0,0.0,0.0,0.0,27.0125
38,2011-01-04,0.0,0.0,0.0,0.0,0.0,31.310000000000002
38,2011-01-05,0.0,0.0,0.0,0.0,0.0,27.500000000000004
38,2011-01-06,0.0,0.0,0.0,0.0,0.0,22.115
38,2011-01-07,0.0,0.0,0.0,0.0,0.0,23.5925
38,2011-01-08,0.0,0.0,0.0,0.0,0.0,19.325
38,2011-01-09,0.0,0.0,0.0,0.0,0.0,23.17217391304348
38,2011-01-10,0.0,0.0,0.0,0.0,0.0,21.132500000000004
38,2011-01-11,0.0,0.0,0.0,0.0,0.0,19.079130434782606
38,2011-01-12,0.0,0.0,0.0,0.0,0.0,19.660000000000004
38,2011-01-13,0.0,0.0,0.0,0.0,0.0,17.367500000000003
38,2011-01-14,0.0,0.0,0.0,0.0,0.0,17.435000000000002
38,2011-01-15,0.0,0.0,0.0,0.0,0.0,20.57391304347826
38,2011-01-16,0.0,0.0,0.0,0.0,0.0,19.457272727272724
38,2011-01-17,0.0,0.0,0.0,0.0,0.0,8.637500000000001
38,2011-01-18,0.0,0.0,0.0,0.0,0.0,24.320000000000004
38,2011-01-19,0.0,0.0,0.0,0.0,0.0,25.0925
38,2011-01-20,0.0,0.0,0.0,0.0,0.0,20.705
38,2011-01-21,0.0,0.0,0.0,0.0,0.0,18.761818181818185
38,2011-01-22,0.0,0.0,0.0,0.0,0.0,13.385
38,2011-01-23,0.0,0.0,0.0,0.0,0.0,4.4225
38,2011-01-24,0.0,0.0,0.0,0.0,0.0,-0.339999999999999
38,2011-01-25,0.0,0.0,0.0,0.0,0.0,19.26695652173913
38,2011-01-26,0.0,0.0,0.0,0.0,0.0,29.427499999999995
38,2011-01-27,0.0,0.0,0.0,0.0,0.0,27.4475
38,2011-01-28,0.0,0.0,0.0,0.0,0.0,26.99
38,2011-01-29,0.0,0.0,0.0,0.0,0.0,26.712499999999995
38,2011-01-30,0.0,0.0,0.0,0.0,0.0,22.730000000000008
38,2011-01-31,0.0,0.0,0.0,0.0,0.0,9.665000000000001
38,2011-02-01,0.0,0.0,0.0,0.0,0.0,15.930909090909092
38,2011-02-02,0.0,0.0,0.0,0.0,0.0,22.63142857142857
38,2011-02-03,0.0,0.0,0.0,0.0,0.0,18.98
38,2011-02-04,0.0,0.0,0.0,0.0,0.0,21.215
38,2011-02-05,0.0,0.0,0.0,0.0,0.0,20.04173913043478
38,2011-02-06,0.0,0.0,0.0,0.0,0.0,30.48499999999999
38,2011-02-07,0.0,0.0,0.0,0.0,0.0,32.638999999999996
38,2011-02-08,0.0,0.0,0.0,0.0,0.0,20.75
38,2011-02-09,0.0,0.0,0.0,0.0,0.0,16.3625
38,2011-02-10,0.0,0.0,0.0,0.0,0.0,13.0775
38,2011-02-11,0.0,0.0,0.0,0.0,0.0,10.76
38,2011-02-12,0.0,0.0,0.0,0.0,0.0,26.498260869565218
38,2011-02-13,0.0,0.0,0.0,0.0,0.0,32.17250000000001
38,2011-02-14,0.0,0.0,0.0,0.0,0.0,39.05000000000001
38,2011-02-15,0.0,0.0,0.0,0.0,0.0,15.905
38,2011-02-16,0.0,0.0,0.0,0.0,0.0,27.867499999999996
38,2011-02-17,0.0,0.0,0.0,0.0,0.0,38.029999999999994
38,2011-02-18,0.0,0.0,0.0,0.0,0.0,48.875
38,2011-02-19,0.0,0.0,0.0,0.0,0.0,23.02571428571429
38,2011-02-20,0.0,0.0,0.0,0.0,0.0,20.060000000000002
38,2011-02-21,0.0,0.0,0.0,0.0,0.0,16.097391304347823
38,2011-02-22,0.0,0.0,0.0,0.0,0.0,13.201739130434783
38,2011-02-23,0.0,0.0,0.0,0.0,0.0,16.505
38,2011-02-24,0.0,0.0,0.0,0.0,0.0,26.277500000000003
38,2011-02-25,0.0,0.0,0.0,0.0,0.0,28.358461538461537
38,2011-02-26,0.0,0.0,0.0,0.0,0.0,25.34782608695653
38,2011-02-27,0.0,0.0,0.0,0.0,0.0,32.5325
38,2011-02-28,0.0,0.0,0.0,0.0,0.0,38.097500000000004
38,2011-03-01,0.0,0.0,0.0,0.0,0.0,28.415000000000003
38,2011-03-02,0.0,0.0,0.0,0.0,0.0,29.420000000000005
38,2011-03-03,0.0,0.0,0.0,0.0,0.0,15.920000000000003
38,2011-03-04,0.0,0.0,0.0,0.0,0.0,31.26499999999999
38,2011-03-05,0.0,0.0,0.0,0.0,0.0,46.45250000000001
38,2011-03-06,0.0,0.0,0.0,0.0,0.0,43.650909090909096
38,2011-03-07,0.0,0.0,0.0,0.0,0.0,23.6525
38,2011-03-08,0.0,0.0,0.0,0.0,0.0,24.5825
38,2011-03-09,0.0,0.0,0.0,0.0,0.0,32.34499999999999
38,2011-03-10,0.0,0.0,0.0,0.0,0.0,37.23499999999999
38,2011-03-11,0.0,0.0,0.0,0.0,0.0,40.2275
38,2011-03-12,0.0,0.0,0.0,0.0,0.0,36.8375
38,2011-03-13,0.0,0.0,0.0,0.0,0.0,35.285000000000004
38,2011-03-14,0.0,0.0,0.0,0.0,0.0,32.54749999999999
38,2011-03-15,0.0,0.0,0.0,0.0,0.0,37.2275
38,2011-03-16,0.0,0.0,0.0,0.0,0.0,42.102500000000006
38,2011-03-17,0.0,0.0,0.0,0.0,0.0,46.849999999999994
38,2011-03-18,0.0,0.0,0.0,0.0,0.0,53.74250000000001
38,2011-03-19,0.0,0.0,0.0,0.0,0.0,34.2725
38,2011-03-20,0.0,0.0,0.0,0.0,0.0,34.5725
38,2011-03-21,0.0,0.0,0.0,0.0,0.0,40.76
38,2011-03-22,0.0,0.0,0.0,0.0,0.0,36.964999999999996
38,2011-03-23,0.0,0.0,0.0,0.0,0.0,28.22857142857143
38,2011-03-24,0.0,0.0,0.0,0.0,0.0,28.422500000000003
38,2011-03-25,0.0,0.0,0.0,0.0,0.0,26.389999999999997
38,2011-03-26,0.0,0.0,0.0,0.0,0.0,24.462500000000006
38,2011-03-27,0.0,0.0,0.0,0.0,0.0,25.152499999999993
38,2011-03-28,0.0,0.0,0.0,0.0,0.0,29.134999999999994
38,2011-03-29,0.0,0.0,0.0,0.0,0.0,32.232499999999995
38,2011-03-30,0.0,0.0,0.0,0.0,0.0,38.322499999999984
38,2011-03-31,0.0,0.0,0.0,0.0,0.0,38.76499999999999
38,2011-04-01,0.0,0.0,0.0,0.0,0.0,38.37500000000001
38,2011-04-02,0.0,0.0,0.0,0.0,0.0,43.9625
38,2011-04-03,0.0,0.0,0.0,0.0,0.0,44.99
38,2011-04-04,0.0,0.0,0.0,0.0,0.0,50.915
38,2011-04-05,0.0,0.0,0.0,0.0,0.0,40.54999999999999
38,2011-04-06,0.0,0.0,0.0,0.0,0.0,39.169999999999995
38,2011-04-07,0.0,0.0,0.0,0.0,0.0,43.365714285714276
38,2011-04-08,0.0,0.0,0.0,0.0,0.0,43.025
38,2011-04-09,0.0,0.0,0.0,0.0,0.0,50.120000000000005
38,2011-04-10,0.0,0.0,0.0,0.0,0.0,55.08500000000001
38,2011-04-11,0.0,0.0,0.0,0.0,0.0,68.60000000000001
38,2011-04-12,0.0,0.0,0.0,0.0,0.0,52.9625
38,2011-04-13,0.0,0.0,0.0,0.0,0.0,46.6025
38,2011-04-14,0.0,0.0,0.0,0.0,0.0,47.165
38,2011-04-15,0.0,0.0,0.0,0.0,0.0,43.415
38,2011-04-16,0.0,0.0,0.0,0.0,0.0,44.1875
38,2011-04-17,0.0,0.0,0.0,0.0,0.0,43.4
38,2011-04-18,0.0,0.0,0.0,0.0,0.0,38.877500000000005
38,2011-04-19,0.0,0.0,0.0,0.0,0.0,39.8075
38,2011-04-20,0.0,0.0,0.0,0.0,0.0,50.60750000000001
38,2011-04-21,0.0,0.0,0.0,0.0,0.0,39.7025
38,2011-04-22,0.0,0.0,0.0,0.0,0.0,43.129999999999995
38,2011-04-23,0.0,0.0,0.0,0.0,0.0,53.232499999999995
38,2011-04-24,0.0,0.0,0.0,0.0,0.0,50.847500000000004
38,2011-04-25,0.0,0.0,0.0,0.0,0.0,50.87749999999999
38,2011-04-26,0.0,0.0,0.0,0.0,0.0,63.0275
38,2011-04-27,0.0,0.0,0.0,0.0,0.0,71.57000000000001
38,2011-04-28,0.0,0.0,0.0,0.0,0.0,66.53749999999998
38,2011-04-29,0.0,0.0,0.0,0.0,0.0,49.46000000000001
38,2011-04-30,0.0,0.0,0.0,0.0,0.0,52.04749999999999
38,2011-05-01,0.0,0.0,0.0,0.0,0.0,59.637499999999996
38,2011-05-02,0.0,0.0,0.0,0.0,0.0,58.44499999999999
38,2011-05-03,0.0,0.0,0.0,0.0,0.0,48.155
38,2011-05-04,0.0,0.0,0.0,0.0,0.0,44.675000000000004
38,2011-05-05,0.0,0.0,0.0,0.0,0.0,50.5325
38,2011-05-06,0.0,0.0,0.0,0.0,0.0,57.650000000000006
38,2011-05-07,0.0,0.0,0.0,0.0,0.0,56.18000000000001
38,2011-05-08,0.0,0.0,0.0,0.0,0.0,54.89000000000001
38,2011-05-09,0.0,0.0,0.0,0.0,0.0,56.870000000000005
38,2011-05-10,0.0,0.0,0.0,0.0,0.0,57.095
38,2011-05-11,0.0,0.0,0.0,0.0,0.0,61.85
38,2011-05-12,0.0,0.0,0.0,0.0,0.0,66.12500000000001
38,2011-05-13,0.0,0.0,0.0,0.0,0.0,69.11
38,2011-05-14,0.0,0.0,0.0,0.0,0.0,65.90750000000001
38,2011-05-15,0.0,0.0,0.0,0.0,0.0,58.72999999999998
38,2011-05-16,0.0,0.0,0.0,0.0,0.0,52.1525
38,2011-05-17,0.0,0.0,0.0,0.0,0.0,58.312727272727265
38,2011-05-18,0.0,0.0,0.0,0.0,0.0,63.987500000000004
38,2011-05-19,0.0,0.0,0.0,0.0,0.0,65.0975
38,2011-05-20,0.0,0.0,0.0,0.0,0.0,64.2904347826087
38,2011-05-21,0.0,0.0,0.0,0.0,0.0,65.69000000000001
38,2011-05-22,0.0,0.0,0.0,0.0,0.0,67.115
38,2011-05-23,0.0,0.0,0.0,0.0,0.0,68.5025
38,2011-05-24,0.0,0.0,0.0,0.0,0.0,67.73
38,2011-05-25,0.0,0.0,0.0,0.0,0.0,62.585
38,2011-05-26,0.0,0.0,0.0,0.0,0.0,74.54
38,2011-05-27,0.0,0.0,0.0,0.0,0.0,69.0725
38,2011-05-28,0.0,0.0,0.0,0.0,0.0,71.35249999999999
38,2011-05-29,0.0,0.0,0.0,0.0,0.0,77.48
38,2011-05-30,0.0,0.0,0.0,0.0,0.0,73.39250000000003
38,2011-05-31,0.0,0.0,0.0,0.0,0.0,78.4475
38,2011-06-01,0.0,0.0,0.0,0.0,0.0,80.62999999999998
38,2011-06-02,0.0,0.0,0.0,0.0,0.0,59.2925
38,2011-06-03,0.0,0.0,0.0,0.0,0.0,58.78999999999999
38,2011-06-04,0.0,0.0,0.0,0.0,0.0,61.5575
38,2011-06-05,0.0,0.0,0.0,0.0,0.0,64.00249999999998
38,2011-06-06,0.0,0.0,0.0,0.0,0.0,69.03499999999998
38,2011-06-07,0.0,0.0,0.0,0.0,0.0,74.4275
38,2011-06-08,0.0,0.0,0.0,0.0,0.0,80.345
38,2011-06-09,0.0,0.0,0.0,0.0,0.0,80.03000000000002
38,2011-06-10,0.0,0.0,0.0,0.0,0.0,67.40000000000002
38,2011-06-11,0.0,0.0,0.0,0.0,0.0,66.5525
38,2011-06-12,0.0,0.0,0.0,0.0,0.0,63.92000000000001
38,2011-06-13,0.0,0.0,0.0,0.0,0.0,62.6975
38,2011-06-14,0.0,0.0,0.0,0.0,0.0,61.82
38,2011-06-15,0.0,0.0,0.0,0.0,0.0,67.415
38,2011-06-16,0.0,0.0,0.0,0.0,0.0,70.865
38,2011-06-17,0.0,0.0,0.0,0.0,0.0,69.71000000000001
38,2011-06-18,0.0,0.0,0.0,0.0,0.0,72.26
38,2011-06-19,0.0,0.0,0.0,0.0,0.0,66.41000000000001
38,2011-06-20,0.0,0.0,0.0,0.0,0.0,68.21000000000001
38,2011-06-21,0.0,0.0,0.0,0.0,0.0,73.5125
38,2011-06-22,0.0,0.0,0.0,0.0,0.0,69.065
38,2011-06-23,0.0,0.0,0.0,0.0,0.0,71.57749999999999
38,2011-06-24,0.0,0.0,0.0,0.0,0.0,72.53750000000001
38,2011-06-25,0.0,0.0,0.0,0.0,0.0,68.045
38,2011-06-26,0.0,0.0,0.0,0.0,0.0,67.19
38,2011-06-27,0.0,0.0,0.0,0.0,0.0,70.8425
38,2011-06-28,0.0,0.0,0.0,0.0,0.0,74.0825
38,2011-06-29,0.0,0.0,0.0,0.0,0.0,65.6525
38,2011-06-30,0.0,0.0,0.0,0.0,0.0,67.385
38,2011-07-01,0.0,0.0,0.0,0.0,0.0,70.1225
38,2011-07-02,0.0,0.0,0.0,0.0,0.0,74.945
38,2011-07-03,0.0,0.0,0.0,0.0,0.0,77.37500000000001
38,2011-07-04,0.0,0.0,0.0,0.0,0.0,74.38250000000001
38,2011-07-05,0.0,0.0,0.0,0.0,0.0,73.08500000000001
38,2011-07-06,0.0,0.0,0.0,0.0,0.0,76.3325
38,2011-07-07,0.0,0.0,0.0,0.0,0.0,72.83
38,2011-07-08,0.0,0.0,0.0,0.0,0.0,70.835
38,2011-07-09,0.0,0.0,0.0,0.0,0.0,70.3325
38,2011-07-10,0.0,0.0,0.0,0.0,0.0,74.84
38,2011-07-11,0.0,0.0,0.0,0.0,0.0,80.5925
38,2011-07-12,0.0,0.0,0.0,0.0,0.0,80.0675
38,2011-07-13,0.0,0.0,0.0,0.0,0.0,71.36749999999999
38,2011-07-14,0.0,0.0,0.0,0.0,0.0,70.415
38,2011-07-15,0.0,0.0,0.0,0.0,0.0,72.0125
38,2011-07-16,0.0,0.0,0.0,0.0,0.0,75.2975
38,2011-07-17,0.0,0.0,0.0,0.0,0.0,80.75
38,2011-07-18,0.0,0.0,0.0,0.0,0.0,78.515
38,2011-07-19,0.0,0.0,0.0,0.0,0.0,76.34260869565216
38,2011-07-20,0.0,0.0,0.0,0.0,0.0,80.0
38,2011-07-21,0.0,0.0,0.0,0.0,0.0,89.21749999999999
38,2011-07-22,0.0,0.0,0.0,0.0,0.0,85.0775
38,2011-07-23,0.0,0.0,0.0,0.0,0.0,83.13499999999999
38,2011-07-24,0.0,0.0,0.0,0.0,0.0,78.46999999999998
38,2011-07-25,0.0,0.0,0.0,0.0,0.0,70.47500000000001
38,2011-07-26,0.0,0.0,0.0,0.0,0.0,73.1375
38,2011-07-27,0.0,0.0,0.0,0.0,0.0,72.17
38,2011-07-28,0.0,0.0,0.0,0.0,0.0,73.1975
38,2011-07-29,0.0,0.0,0.0,0.0,0.0,74.60000000000001
38,2011-07-30,0.0,0.0,0.0,0.0,0.0,75.73249999999999
38,2011-07-31,0.0,0.0,0.0,0.0,0.0,75.29
38,2011-08-01,0.0,0.0,0.0,0.0,0.0,79.06250000000001
38,2011-08-02,0.0,0.0,0.0,0.0,0.0,74.99750000000002
38,2011-08-03,0.0,0.0,0.0,0.0,0.0,68.61500000000002
38,2011-08-04,0.0,0.0,0.0,0.0,0.0,73.61
38,2011-08-05,0.0,0.0,0.0,0.0,0.0,75.27500000000002
38,2011-08-06,0.0,0.0,0.0,0.0,0.0,73.5575
38,2011-08-07,0.0,0.0,0.0,0.0,0.0,75.56750000000001
38,2011-08-08,0.0,0.0,0.0,0.0,0.0,76.385
38,2011-08-09,0.0,0.0,0.0,0.0,0.0,69.11
38,2011-08-10,0.0,0.0,0.0,0.0,0.0,70.9475
38,2011-08-11,0.0,0.0,0.0,0.0,0.0,66.94250000000001
38,2011-08-12,0.0,0.0,0.0,0.0,0.0,71.33749999999999
38,2011-08-13,0.0,0.0,0.0,0.0,0.0,71.9225
38,2011-08-14,0.0,0.0,0.0,0.0,0.0,70.2725
38,2011-08-15,0.0,0.0,0.0,0.0,0.0,67.59500000000001
38,2011-08-16,0.0,0.0,0.0,0.0,0.0,71.9525
38,2011-08-17,0.0,0.0,0.0,0.0,0.0,73.3625
38,2011-08-18,0.0,0.0,0.0,0.0,0.0,74.375
38,2011-08-19,0.0,0.0,0.0,0.0,0.0,73.44500000000001
38,2011-08-20,0.0,0.0,0.0,0.0,0.0,74.0825
38,2011-08-21,0.0,0.0,0.0,0.0,0.0,71.225
38,2011-08-22,0.0,0.0,0.0,0.0,0.0,65.4275
38,2011-08-23,0.0,0.0,0.0,0.0,0.0,66.7475
38,2011-08-24,0.0,0.0,0.0,0.0,0.0,72.61250000000003
38,2011-08-25,0.0,0.0,0.0,0.0,0.0,73.745
38,2011-08-26,0.0,0.0,0.0,0.0,0.0,70.0625
38,2011-08-27,0.0,0.0,0.0,0.0,0.0,71.525
38,2011-08-28,0.0,0.0,0.0,0.0,0.0,64.8275
38,2011-08-29,0.0,0.0,0.0,0.0,0.0,63.4175
38,2011-08-30,0.0,0.0,0.0,0.0,0.0,67.8275
38,2011-08-31,0.0,0.0,0.0,0.0,0.0,69.365
38,2011-09-01,0.0,0.0,0.0,0.0,0.0,70.3775
38,2011-09-02,0.0,0.0,0.0,0.0,0.0,73.85000000000001
38,2011-09-03,0.0,0.0,0.0,0.0,0.0,78.2375
38,2011-09-04,0.0,0.0,0.0,0.0,0.0,78.41000000000001
38,2011-09-05,0.0,0.0,0.0,0.0,0.0,65.94500000000001
38,2011-09-06,0.0,0.0,0.0,0.0,0.0,61.857499999999995
38,2011-09-07,0.0,0.0,0.0,0.0,0.0,61.81999999999999
38,2011-09-08,249.72208333333333,5529.199958333334,0.0,65.71633771929825,25.690922039336524,68.1125
38,2011-09-09,349.70875,7505.1227499999995,0.0,92.02861842105263,26.505361815479077,66.88571428571429
38,2011-09-10,349.6983333333333,7580.362041666667,0.0,92.02587719298246,26.24149974865518,64.3475
38,2011-09-11,349.30333333333334,7597.572625,0.0,91.92192982456142,26.152481753268457,63.665
38,2011-09-12,346.71458333333334,7491.885958333333,0.0,91.2406798245614,26.32485508317221,69.55999999999999
38,2011-09-13,310.3833333333333,6757.251083333334,0.0,81.6798245614035,26.12843357953428,73.65500000000002
38,2011-09-14,258.465,5025.4317083333335,1.419125,68.0171052631579,29.255896017092592,65.015
38,2011-09-15,312.30958333333336,6589.305416666666,0.630875,82.18673245614035,26.960671889650143,54.55250000000001
38,2011-09-16,334.7583333333333,6900.417666666667,0.0,88.09429824561403,27.595677219795984,51.67249999999999
38,2011-09-17,350.1920416666667,6472.528458333333,0.0,92.15580043859649,30.77636624549497,51.544999999999995
38,2011-09-18,349.56962500000003,7544.813583333334,0.0,91.99200657894737,26.355436463014886,54.912499999999994
38,2011-09-19,349.54875,7459.085,0.0,91.98651315789473,26.65675221893838,58.879999999999995
38,2011-09-20,349.52666666666664,7587.115208333334,0.0,91.98070175438596,26.20527215278234,62.532500000000006
38,2011-09-21,349.68625,7686.977916666667,0.0,92.02269736842105,25.876644549356115,64.76
38,2011-09-22,349.75837499999994,7748.282999999999,0.0,92.04167763157893,25.67720129898456,69.2525
38,2011-09-23,320.59875,7030.715666666667,0.0,84.36809210526316,25.938647539058017,64.03250000000001
38,2011-09-24,349.7129166666667,7692.3992916666675,0.0,92.02971491228071,25.860379389396147,64.7675
38,2011-09-25,349.70912500000003,7679.312041666667,0.0,92.02871710526315,25.90417034644417,67.52260869565217
38,2011-09-26,349.75333333333333,7351.499958333334,0.0,92.04035087719298,27.062688644774052,70.55749999999999
38,2011-09-27,334.5145416666667,7391.702041666666,0.0,88.03014254385964,25.74278842844396,70.6025
38,2011-09-28,349.29454166666665,7824.200458333333,0.0,91.91961622807017,25.394336393793367,70.06249999999999
38,2011-09-29,349.6933333333333,7956.8535833333335,0.0,92.02456140350877,24.999482818321862,63.05749999999998
38,2011-09-30,349.7104166666666,7920.07225,0.0,92.02905701754385,25.116809005610886,61.662499999999994
38,2011-10-01,349.74875,7688.944916666667,0.0,92.03914473684209,25.87464853083061,48.32749999999999
38,2011-10-02,349.72883333333334,7580.5086666666675,0.0,92.03390350877193,26.243280863532785,50.645
38,2011-10-03,349.2862083333334,7551.011625,0.0,91.91742324561403,26.312452958726723,55.7075
38,2011-10-04,349.33004166666666,7649.123375,0.0,91.92895833333333,25.978215057189114,56.54
38,2011-10-05,320.16541666666666,6959.266291666667,0.0,84.25405701754386,26.16953476814575,54.49250000000001
38,2011-10-06,349.5195833333333,5254.0145,0.0,91.97883771929824,37.84123352776772,48.949999999999996
38,2011-10-07,349.12208333333336,7429.761374999999,0.0,91.87423245614036,26.729294304257216,53.599999999999994
38,2011-10-08,349.34083333333336,7571.743750000001,0.0,91.93179824561403,26.244510809606368,60.4175
38,2011-10-09,334.7712916666667,7260.540291666667,0.0,88.09770833333333,26.227947520878274,63.32
38,2011-10-10,349.5445833333333,7563.225625,0.0,91.98541666666667,26.289392958062262,63.3425
38,2011-10-11,349.49708333333336,7593.328624999999,0.0,91.97291666666668,26.18161292904372,64.11500000000001
38,2011-10-12,349.53541666666666,7705.845416666667,0.0,91.98300438596492,25.802152188327014,59.862500000000004
38,2011-10-13,349.51916666666665,7619.005625000001,0.0,91.97872807017544,26.095026362300246,59.8025
38,2011-10-14,349.53375,7753.172750000001,0.0,91.98256578947368,25.64452702604878,62.79500000000001
38,2011-10-15,349.789125,7592.0498333333335,0.0,92.04976973684211,26.207904097771223,51.7775
38,2011-10-16,349.49666666666667,7542.037791666667,0.0,91.97280701754386,26.35963374627378,53.0525
38,2011-10-17,349.565875,7543.815083333334,0.0,91.9910197368421,26.358642106053743,52.452500000000015
38,2011-10-18,349.49625,7607.8606666666665,0.0,91.97269736842105,26.131540203680565,54.92000000000001
38,2011-10-19,334.89125,7221.596958333333,0.0,88.12927631578947,26.378833814845215,56.27
38,2011-10-20,243.28745833333335,5261.216541666667,0.0,64.0230153508772,26.303805362496025,57.04999999999999
38,2011-10-21,349.52791666666667,7505.490541666666,0.0,91.98103070175438,26.490357802303617,50.915
38,2011-10-22,349.5308333333333,7523.0588333333335,0.0,91.98179824561403,26.42871648787599,48.1325
38,2011-10-23,349.5295833333333,7593.777416666667,0.0,91.9814692982456,26.182500101956645,49.78249999999999
38,2011-10-24,349.60083333333336,7515.825583333334,0.0,92.00021929824561,26.459449485110714,49.64782608695653
38,2011-10-25,66.395,1395.524125,0.0,17.472368421052632,27.063444113993135,49.65500000000001
38,2011-10-26,0.0,0.0,0.0,0.0,0.0,46.879999999999995
38,2011-10-27,214.82416666666666,4626.0841666666665,0.0,56.53267543859649,26.415245032951134,38.449999999999996
38,2011-10-28,7.4125000000000005,158.233375,0.0,1.9506578947368423,26.64720437981768,37.864999999999995
38,2011-10-29,0.0,0.0,0.0,0.0,0.0,36.830000000000005
38,2011-10-30,0.0,0.0,0.0,0.0,0.0,38.98999999999999
38,2011-10-31,0.0,0.0,0.0,0.0,0.0,42.79250000000001
38,2011-11-01,0.0,0.0,0.0,0.0,0.0,47.50249999999999
38,2011-11-02,0.0,0.0,0.0,0.0,0.0,49.25
38,2011-11-03,0.0,0.0,0.0,0.0,0.0,52.07750000000001
38,2011-11-04,0.0,0.0,0.0,0.0,0.0,40.70000000000001
38,2011-11-05,0.0,0.0,0.0,0.0,0.0,35.997499999999995
38,2011-11-06,0.0,0.0,0.0,0.0,0.0,44.0375
38,2011-11-07,0.0,0.0,0.0,0.0,0.0,48.86000000000001
38,2011-11-08,0.0,0.0,0.0,0.0,0.0,55.89499999999998
38,2011-11-09,0.0,0.0,0.0,0.0,0.0,55.91
38,2011-11-10,0.0,0.0,0.0,0.0,0.0,50.19499999999999
38,2011-11-11,0.0,0.0,0.0,0.0,0.0,38.17249999999999
38,2011-11-12,0.0,0.0,0.0,0.0,0.0,44.705000000000005
38,2011-11-13,0.0,0.0,0.0,0.0,0.0,55.9325
38,2011-11-14,0.0,0.0,0.0,0.0,0.0,59.907500000000006
38,2011-11-15,0.0,0.0,0.0,0.0,0.0,52.512499999999996
38,2011-11-16,0.0,0.0,0.0,0.0,0.0,49.60999999999999
38,2011-11-17,0.0,0.0,0.0,0.0,0.0,38.78
38,2011-11-18,0.0,0.0,0.0,0.0,0.0,36.74
38,2011-11-19,0.0,0.0,0.0,0.0,0.0,48.35
38,2011-11-20,0.0,0.0,0.0,0.0,0.0,53.3375
38,2011-11-21,0.0,0.0,0.0,0.0,0.0,34.767500000000005
38,2011-11-22,0.0,0.0,0.0,0.0,0.0,32.18
38,2011-11-23,0.0,0.0,0.0,0.0,0.0,37.625
38,2011-11-24,0.0,0.0,0.0,0.0,0.0,38.1575
38,2011-11-25,0.0,0.0,0.0,0.0,0.0,47.193636363636365
38,2011-11-26,0.0,0.0,0.0,0.0,0.0,52.474999999999994
38,2011-11-27,0.0,0.0,0.0,0.0,0.0,57.335
38,2011-11-28,0.0,0.0,0.0,0.0,0.0,50.58695652173912
38,2011-11-29,219.95458333333332,5067.66575,0.0,57.8827850877193,24.689374751964344,56.120000000000005
38,2011-11-30,347.5541666666666,7759.302583333333,0.0,91.46162280701753,25.47914493804395,42.949999999999996
38,2011-12-01,272.28125,6221.339499999999,0.0,71.6529605263158,24.895386442367702,35.037499999999994
38,2011-12-02,217.59166666666667,4921.944291666667,0.0,57.2609649122807,25.147255986849753,34.4375
38,2011-12-03,349.55708333333337,7767.353,0.0,91.98870614035089,25.59941860538304,35.0675
38,2011-12-04,349.75,7669.07225,0.0,92.03947368421052,25.941789547403644,47.81749999999999
38,2011-12-05,349.55495833333333,7533.5711249999995,0.0,91.98814692982455,26.393659638003943,50.32250000000001
38,2011-12-06,334.9483333333333,7126.891416666666,0.0,88.14429824561404,26.73392448478716,41.975000000000016
38,2011-12-07,349.29375,7367.3606666666665,0.0,91.91940789473684,26.968942761817644,37.309999999999995
38,2011-12-08,349.26208333333335,7363.87625,0.0,91.91107456140351,26.979257706760677,35.675000000000004
38,2011-12-09,349.3308333333334,7253.526375,0.0,91.92916666666667,27.395091999112104,37.92499999999999
38,2011-12-10,349.31204166666663,7339.912458333333,0.0,91.92422149122807,27.071212928313436,30.545
38,2011-12-11,349.30625000000003,7289.608833333333,0.0,91.92269736842105,27.25757212555507,30.9725
38,2011-12-12,115.16791666666667,2377.7172083333335,0.0,30.30734649122807,27.552204148144217,33.0425
