ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
38,2011-12-13,23.692083333333333,554.68875,0.0,6.234758771929825,24.29623232147959,32.367500000000014
38,2011-12-14,155.83583333333334,3249.1896666666667,0.0,41.00942982456141,27.28206895312394,41.21130434782608
38,2011-12-15,265.84166666666664,5539.720791666667,0.0,69.95833333333333,27.297332677193165,50.48750000000001
38,2011-12-16,349.52204166666667,7267.567708333333,0.0,91.97948464912281,27.35712909929221,39.8
38,2011-12-17,349.51416666666665,7438.731458333333,0.0,91.97741228070176,26.727044736841098,26.2925
38,2011-12-18,344.9175,7379.072916666667,0.0,90.76776315789475,26.58878336963626,19.497500000000002
38,2011-12-19,349.52045833333335,7293.117791666667,0.0,91.97906798245614,27.261164986135398,40.49000000000001
38,2011-12-20,349.50420833333334,7249.703125,0.0,91.97479166666668,27.423142770453484,32.292500000000004
38,2011-12-21,349.48629166666666,7212.428916666667,0.0,91.97007675438597,27.563453940414533,44.525
38,2011-12-22,349.51375,7217.476875,0.0,91.97730263157895,27.546339933140878,44.76500000000001
38,2011-12-23,349.51879166666663,7266.157458333334,0.0,91.97862938596491,27.362184272289703,33.68
38,2011-12-24,349.74541666666664,7399.797541666667,0.0,92.03826754385965,26.88544518418628,21.927500000000006
38,2011-12-25,349.52125,7322.730625,0.0,91.97927631578948,27.15098340905218,35.77250000000001
38,2011-12-26,320.42083333333335,6670.018208333334,0.0,84.32127192982458,27.326169884622857,34.715
38,2011-12-27,334.9166666666667,7006.753833333333,0.0,88.13596491228071,27.189732709398818,36.65
38,2011-12-28,349.5020833333333,7368.774875,0.0,91.97423245614034,26.979849220789827,29.555000000000007
38,2011-12-29,349.62920833333334,7431.595166666667,0.0,92.00768640350879,26.76151533374624,22.1975
38,2011-12-30,349.52708333333334,7384.766416666666,0.0,91.98081140350877,26.92335067688197,31.557499999999987
38,2011-12-31,32.56420833333333,676.2865833333334,0.0,8.56952850877193,27.390173973747245,39.71
38,2012-01-01,0.0,0.0,0.0,0.0,0.0,44.3825
38,2012-01-02,0.0,0.0,0.0,0.0,0.0,33.13249999999999
38,2012-01-03,0.0,0.00025,0.0,0.0,0.0,13.984999999999998
38,2012-01-04,161.10958333333335,3450.8740416666665,4.1666666666666665e-05,42.39725877192983,26.556895503257184,18.9425
38,2012-01-05,349.5329166666667,7402.6977916666665,0.0,91.98234649122809,26.858583139925525,31.017500000000002
38,2012-01-06,349.5575416666666,7557.886291666667,0.0,91.98882675438595,26.3089406144277,40.06999999999999
38,2012-01-07,60.10916666666666,1614.367125,0.0,15.818201754385964,21.179877308817773,42.76999999999999
38,2012-01-08,0.0,0.0,0.0,0.0,0.0,31.647500000000004
38,2012-01-09,0.0,2.4679166666666665,0.0,0.0,0.0,34.82749999999999
38,2012-01-10,5.875416666666666,148.21166666666667,0.0,1.5461622807017543,22.54972852264591,39.807500000000005
38,2012-01-11,218.4075,4808.668416666666,0.0,57.47565789473684,25.836147449759178,37.91
38,2012-01-12,349.5391666666667,7560.004583333332,0.0,91.98399122807018,26.300186344316774,38.832499999999996
38,2012-01-13,260.11041666666665,5718.15525,0.0,68.45010964912281,25.875386182846682,33.536
38,2012-01-14,0.0,0.0,0.0,0.0,0.0,17.10695652173913
38,2012-01-15,0.0,0.0,0.0,0.0,0.0,4.9624999999999995
38,2012-01-16,0.0,0.0,0.0,0.0,0.0,18.709999999999997
38,2012-01-17,140.34333333333333,3059.1283750000002,0.0,36.93245614035087,26.096311211885997,40.14499999999999
38,2012-01-18,349.51875,7357.14275,0.0,91.97861842105264,27.023794750346532,25.95500000000001
38,2012-01-19,111.87041666666666,2345.6152500000003,0.0,29.43958333333333,27.12960789877576,22.385
38,2012-01-20,0.0,0.0,0.0,0.0,0.0,19.827499999999997
38,2012-01-21,0.0,0.0,0.0,0.0,0.0,18.077391304347827
38,2012-01-22,0.0,0.0,0.0,0.0,0.0,19.025
38,2012-01-23,0.0,0.0,0.0,0.0,0.0,43.6475
38,2012-01-24,0.0,0.0,0.0,0.0,0.0,38.157499999999985
38,2012-01-25,0.0,0.0,0.0,0.0,0.0,33.1775
38,2012-01-26,92.55916666666667,2113.05125,0.0,24.357675438596495,24.916924899741808,32.6
38,2012-01-27,0.0,0.0,0.0,0.0,0.0,38.11249999999999
38,2012-01-28,0.0,0.0,0.0,0.0,0.0,37.8725
38,2012-01-29,0.0,0.0,0.0,0.0,0.0,34.15250000000001
38,2012-01-30,2.2979166666666666,70.48208333333334,0.0,0.6047149122807017,18.54558684141557,29.026086956521734
38,2012-01-31,2.19625,62.345,0.0,0.5779605263157895,20.038498810383086,42.0425
38,2012-02-01,2.4829166666666667,91.18083333333334,0.0,0.6533991228070176,15.489722041973977,48.597500000000004
38,2012-02-02,133.11291666666668,3070.9227916666664,0.0,35.0297149122807,24.656778836216716,32.9975
38,2012-02-03,347.06708333333336,7884.059125,0.0,91.33344298245615,25.040822598191486,31.625
38,2012-02-04,346.50916666666666,7881.622583333334,0.0,91.18662280701754,25.0082977485322,33.635
38,2012-02-05,335.219625,7872.388791666667,0.0,88.21569078947368,24.221885088976936,28.264999999999997
38,2012-02-06,320.49125,7902.0282916666665,0.0,84.33980263157895,23.07079895346911,40.63249999999999
38,2012-02-07,315.07666666666665,7888.682041666667,0.0,82.91491228070176,22.71939845070621,33.8825
38,2012-02-08,195.45125,5128.919375,0.0,51.434539473684204,21.676922157051195,27.132499999999993
38,2012-02-09,126.56791666666668,2966.8946666666666,0.0,33.307346491228074,24.266466463888243,32.5475
38,2012-02-10,329.04583333333335,7795.105625,0.0,86.59100877192984,24.01150763039782,30.297500000000003
38,2012-02-11,316.7320833333333,7752.535541666667,0.0,83.35054824561404,23.23985046798999,24.132500000000007
38,2012-02-12,311.1116666666667,7739.009083333333,0.0,81.87149122807018,22.86735736878918,16.287499999999998
38,2012-02-13,322.40875,7788.877458333333,0.0,84.84440789473685,23.545991696417918,31.385000000000005
38,2012-02-14,327.9745833333333,7824.765375,0.0,86.30910087719299,23.842615918194365,34.09250000000001
38,2012-02-15,319.82,7515.245125,0.0,84.16315789473686,24.207364316232685,36.38
38,2012-02-16,314.3179166666667,7839.8467083333335,0.0,82.71524122807018,22.80586788436054,35.26999999999999
38,2012-02-17,329.86041666666665,7955.783791666666,0.0,86.80537280701755,23.584803868571974,37.895
38,2012-02-18,318.49791666666664,7905.066291666666,0.0,83.81524122807016,22.91849617861013,31.93249999999999
38,2012-02-19,310.955,7877.907291666666,0.0,81.83026315789473,22.45286249481177,30.290000000000003
38,2012-02-20,318.515,7918.675708333333,0.0,83.81973684210526,22.88033452058116,28.092500000000005
38,2012-02-21,340.20625,7997.411958333333,0.0,89.52796052631578,24.197910050973938,32.300000000000004
38,2012-02-22,251.87750000000003,5882.8211249999995,0.0,66.28355263157896,24.355035598106287,42.35
38,2012-02-23,348.28541666666666,8062.764666666667,0.0,91.65405701754386,24.57176448829614,36.215
38,2012-02-24,329.78125,8001.720125,0.0,86.7845394736842,23.443780184492937,35.787499999999994
38,2012-02-25,307.33666666666664,7931.617041666667,0.0,80.8780701754386,22.041323936489498,31.116363636363644
38,2012-02-26,258.3925,7295.096875,0.0,67.99802631578947,20.148089820031803,25.115000000000006
38,2012-02-27,314.50166666666667,8057.454083333333,0.0,82.76359649122807,22.202922851144457,35.217499999999994
38,2012-02-28,306.545,7721.934416666667,0.0,80.66973684210527,22.58151970189076,32.285
38,2012-02-29,265.24708333333336,7508.955125,0.0,69.80186403508772,20.0935256713822,31.303478260869575
38,2012-03-01,93.24125,2479.798458333333,0.0,24.537171052631578,21.388323258057785,34.805
38,2012-03-02,150.12041666666667,3487.1780833333337,0.0,39.505372807017544,24.487850913614,39.74
38,2012-03-03,349.54749999999996,7913.225291666667,0.0,91.98618421052632,25.126830370003944,44.517500000000005
38,2012-03-04,345.03795833333334,8030.742125,0.0,90.79946271929825,24.43972037830536,31.256521739130427
38,2012-03-05,258.81625,6517.57275,0.0,68.10953947368421,22.588671558492894,18.859999999999996
38,2012-03-06,296.9954166666667,3256.766416666667,0.0,78.15668859649124,51.87381323470382,30.004999999999995
38,2012-03-07,292.9504166666667,957.7083333333334,0.0,77.09221491228071,173.99865513740843,53.18
38,2012-03-08,288.68874999999997,4331.166375,0.0,75.97072368421053,37.914910151271506,53.442499999999995
38,2012-03-09,287.2345833333333,4331.077166666667,0.0,75.58804824561403,37.72470431688478,31.992500000000007
38,2012-03-10,279.2683333333333,3122.3141666666666,0.0,73.49166666666666,50.87801177741118,26.645
38,2012-03-11,284.67041666666665,3459.751708333333,0.0,74.91326754385965,46.803943075988954,44.54749999999999
38,2012-03-12,315.29333333333335,4932.2314166666665,0.0,82.97192982456141,36.36272158109459,51.659130434782604
38,2012-03-13,191.85500000000002,2866.816375,0.0,50.48815789473685,38.06784421854249,61.055
38,2012-03-14,152.74833333333333,3296.6289583333332,0.0,40.19692982456141,26.356725221220824,48.47749999999999
38,2012-03-15,226.13,7264.579833333333,0.0,59.507894736842104,17.706499841387938,48.2075
38,2012-03-16,199.85416666666666,7414.633125,0.0,52.593201754385966,15.332344822597754,50.7425
38,2012-03-17,192.92708333333334,6898.377041666667,0.0,50.7702850877193,15.908576066503825,54.44
38,2012-03-18,257.19041666666664,7693.659958333334,0.0,67.68168859649123,19.015459846964863,61.29500000000001
38,2012-03-19,275.63416666666666,7680.307791666666,0.0,72.53530701754386,20.414533643518386,63.20749999999999
38,2012-03-20,318.71958333333333,7818.539958333334,0.0,83.87357456140352,23.18825815974447,64.0925
38,2012-03-21,197.77416666666667,4490.067916666667,0.0,52.045833333333334,25.055420220846074,65.24749999999999
38,2012-03-22,124.08833333333332,2939.735458333333,0.0,32.65482456140351,24.010861275863196,65.33
38,2012-03-23,246.43583333333333,5826.1648749999995,0.0,64.8515350877193,24.060581795289096,61.82000000000002
38,2012-03-24,274.38875,6756.251708333333,0.0,72.20756578947368,23.10178395206203,53.0825
38,2012-03-25,274.3591666666667,6763.522333333333,0.0,72.19978070175439,23.07446203532246,47.675000000000004
38,2012-03-26,319.82166666666666,7520.478458333334,0.0,84.16359649122808,24.190645014165753,36.3125
38,2012-03-27,348.66499999999996,8256.125958333332,0.0,91.75394736842104,24.022438025727997,33.282500000000006
38,2012-03-28,251.66833333333332,6119.753583333334,0.0,66.22850877192982,23.392663608927357,49.4075
38,2012-03-29,319.56125000000003,7940.987708333333,0.0,84.0950657894737,22.89099262185086,39.274999999999984
38,2012-03-30,325.5675,8026.331291666666,0.0,85.67565789473684,23.07326218172394,38.96750000000001
38,2012-03-31,338.58208333333334,8350.858333333334,0.0,89.10054824561404,23.063111285300348,40.205000000000005
38,2012-04-01,345.98083333333335,8367.341666666667,0.0,91.04758771929825,23.520663854144573,39.365
38,2012-04-02,349.517875,8167.892374999999,0.0,91.97838815789474,24.341336634694986,41.5325
38,2012-04-03,348.785375,8273.209458333333,0.0,91.78562500000001,23.981110169926147,41.45000000000001
38,2012-04-04,342.73204166666665,8258.04475,0.0,90.19264254385965,23.608180338498276,44.55500000000001
38,2012-04-05,345.00624999999997,8364.801625,0.0,90.79111842105263,23.4615313077832,37.96250000000001
38,2012-04-06,339.87083333333334,8363.79075,0.0,89.43969298245614,23.115099935729237,38.63
38,2012-04-07,341.8670833333333,8332.552416666667,0.0,89.96502192982454,23.338034115510297,42.8375
38,2012-04-08,343.19212500000003,8268.155625,0.0,90.31371710526317,23.610963471372738,47.15749999999999
38,2012-04-09,95.24083333333334,2219.11925,0.0,25.063377192982454,24.413361604809857,46.46000000000001
38,2012-04-10,200.25333333333333,4390.894541666667,0.0,52.69824561403509,25.942497600471548,44.044999999999995
38,2012-04-11,349.4725,4831.600333333333,0.0,91.96644736842106,41.144050287409954,41.487500000000004
38,2012-04-12,184.59083333333334,1967.7792499999998,0.0,48.5765350877193,53.36036500424414,45.747499999999995
38,2012-04-13,160.42249999999999,1410.5625833333334,0.0,42.21644736842105,64.69309940224204,46.879999999999995
38,2012-04-14,249.30124999999998,2969.668958333333,0.0,65.60559210526316,47.75308730750081,53.20250000000001
38,2012-04-15,249.03708333333336,3233.2064166666664,0.0,65.53607456140351,43.81427474159188,60.335
38,2012-04-16,299.40708333333333,7090.3414999999995,0.0,78.79133771929826,24.020384523948685,72.3725
38,2012-04-17,276.50875,6329.502041666667,0.0,72.76546052631579,24.84988438631056,50.885
38,2012-04-18,349.55791666666664,7954.326166666667,0.0,91.98892543859648,24.997742205218287,42.9725
38,2012-04-19,334.89708333333334,7660.868916666666,0.0,88.13081140350877,24.8667124197447,55.86500000000001
38,2012-04-20,349.5516666666667,5314.123500000001,0.0,91.98728070175439,37.41663883464925,66.8675
38,2012-04-21,349.74499999999995,8188.919041666667,0.0,92.03815789473684,24.2946124090849,48.987500000000004
38,2012-04-22,349.65291666666667,8160.161416666667,0.0,92.01392543859649,24.373811244835434,41.70500000000001
38,2012-04-23,349.3341666666667,8093.228875,0.0,91.93004385964912,24.552983925370857,38.92250000000001
38,2012-04-24,349.31791666666663,7805.62975,0.0,91.92576754385964,25.456456595389444,41.8025
38,2012-04-25,195.42583333333334,4436.480625,0.0,51.42785087719298,25.056962396729602,42.275000000000006
38,2012-04-26,0.0,0.0,0.0,0.0,0.0,45.462499999999984
38,2012-04-27,147.53041666666667,3537.272833333333,0.0,38.82379385964912,23.724553528847732,38.389999999999986
38,2012-04-28,349.4995833333333,8228.949166666667,0.0,91.97357456140351,24.159465438360787,38.53999999999999
38,2012-04-29,349.71954166666666,8022.0289999999995,0.0,92.03145833333333,24.798231546913577,42.50000000000001
38,2012-04-30,320.57379166666664,6811.121583333334,0.0,84.36152412280703,26.772838549713974,48.28249999999999
38,2012-05-01,148.57208333333332,3163.5923333333335,0.0,39.09791666666666,26.714173160778444,52.887499999999996
38,2012-05-02,118.57833333333333,2813.5262916666666,0.0,31.20482456140351,23.97393932692008,59.975
38,2012-05-03,335.06041666666664,7875.217916666667,0.0,88.17379385964912,24.201683775276127,64.10000000000001
38,2012-05-04,335.21454166666666,6809.505708333333,0.0,88.21435307017545,28.00220945327997,65.99750000000002
38,2012-05-05,349.57004166666667,8023.770791666667,0.0,91.99211622807017,24.782249792234964,57.79999999999999
38,2012-05-06,349.8115833333333,8178.8945416666675,0.0,92.0556798245614,24.32902001271711,56.337500000000006
38,2012-05-07,349.48375000000004,7854.1035833333335,0.0,91.96940789473685,25.311355312424098,58.820000000000014
38,2012-05-08,349.49583333333334,8001.711833333334,0.0,91.97258771929823,24.845293607417183,58.43
38,2012-05-09,349.57458333333335,8143.954916666667,0.0,91.99331140350878,24.416843845631277,60.665
38,2012-05-10,118.86041666666667,2720.539,0.0,31.27905701754386,24.852342500471007,49.55000000000001
38,2012-05-11,142.30833333333334,3380.3215,0.0,37.449561403508774,23.947344538414793,54.627500000000005
38,2012-05-12,349.874625,8163.226,0.0,92.0722697368421,24.380110165699197,64.835
38,2012-05-13,349.51370833333334,8058.257583333333,0.0,91.97729166666666,24.672213031282094,65.35249999999998
38,2012-05-14,347.158375,8120.7887083333335,0.0,91.35746710526315,24.317250791562838,64.92500000000001
38,2012-05-15,349.54791666666665,7685.512166666666,0.0,91.98629385964911,25.871341074652154,65.00750000000001
38,2012-05-16,295.1075,7410.095791666667,0.0,77.65986842105264,22.65382090005483,61.3175
38,2012-05-17,347.37125,8166.051916666667,0.0,91.41348684210526,24.197292407409073,52.595000000000006
38,2012-05-18,349.558375,8121.7955,0.0,91.98904605263158,24.48232729398731,57.61250000000001
38,2012-05-19,349.57708333333335,8119.5985,0.0,91.99396929824562,24.49026236573698,66.7925
38,2012-05-20,349.60291666666666,8107.183458333333,0.0,92.00076754385964,24.529578422965425,72.59
38,2012-05-21,210.00833333333333,4846.2200416666665,0.0,55.26535087719297,24.650085891827207,69.89
38,2012-05-22,114.29625,2900.6790416666668,0.0,30.07796052631579,22.413895484846027,68.585
38,2012-05-23,181.77083333333334,4535.641583333333,0.0,47.834429824561404,22.796622512616846,69.38
38,2012-05-24,102.00458333333334,2603.5891666666666,0.0,26.843311403508775,22.28600729164366,71.825
38,2012-05-25,199.62958333333333,5327.740541666667,0.0,52.53410087719298,21.314093738491426,76.745
38,2012-05-26,149.77041666666665,3771.9877083333336,0.0,39.41326754385965,22.586077138853053,73.835
38,2012-05-27,199.64583333333334,5353.066916666667,0.0,52.53837719298245,21.214979492882506,70.82000000000001
38,2012-05-28,199.60416666666666,5432.5751666666665,0.0,52.52741228070176,20.900125628982195,75.7625
38,2012-05-29,189.10041666666666,5198.403666666666,0.0,49.76326754385965,20.692240780946577,77.78749999999998
38,2012-05-30,234.4375,7114.121375,0.0,61.694078947368425,18.74523325564337,68.74249999999999
38,2012-05-31,274.37666666666667,6431.012541666667,0.0,72.20438596491228,24.26905450388695,60.85249999999999
38,2012-06-01,152.28083333333333,3685.326416666667,0.0,40.07390350877193,23.50467888978114,57.98750000000001
38,2012-06-02,160.69125,3745.931375,0.0,42.28717105263158,24.401552037242006,61.15250000000001
38,2012-06-03,267.23791666666665,6162.747583333334,0.0,70.32576754385966,24.666568421796963,59.99000000000001
38,2012-06-04,275.5566666666667,6337.930291666667,0.0,72.51491228070175,24.73138864091281,56.2175
38,2012-06-05,274.71166666666664,6472.941541666667,0.0,72.29254385964911,24.141289095485956,58.505
38,2012-06-06,260.80333333333334,6264.980541666667,0.0,68.63245614035087,23.679822859430313,60.71
38,2012-06-07,276.65708333333333,6516.033416666666,0.0,72.80449561403509,24.151467747272953,63.589999999999996
38,2012-06-08,287.04291666666666,7032.47625,0.0,75.5376096491228,23.217935374786684,68.675
38,2012-06-09,74.3475,1820.9008333333334,0.0,19.565131578947366,23.225502166738895,64.835
38,2012-06-10,196.5175,4761.5192916666665,0.0,51.71513157894737,23.47689838807839,73.68500000000002
38,2012-06-11,299.4870833333333,7255.812583333333,0.0,78.8123903508772,23.478863868961025,78.05749999999999
38,2012-06-12,299.73125,7362.315291666667,0.0,78.87664473684211,23.158085369510147,69.875
38,2012-06-13,293.34708333333333,7544.1705833333335,0.0,77.19660087719298,22.118481732737123,61.955000000000005
38,2012-06-14,292.80333333333334,7444.161458333333,0.0,77.05350877192983,22.374084313372915,64.43749999999999
38,2012-06-15,175.23541666666665,3711.949458333333,0.0,46.11458333333333,26.853745531683987,69.08
38,2012-06-16,0.0,0.0,0.0,0.0,0.0,72.83749999999999
38,2012-06-17,0.0,0.0,0.0,0.0,0.0,74.675
38,2012-06-18,0.0,0.0,0.0,0.0,0.0,70.09250000000002
38,2012-06-19,0.0,0.0,0.0,0.0,0.0,75.6725
38,2012-06-20,0.0,0.0,0.0,0.0,0.0,82.85391304347827
38,2012-06-21,130.33875,1672.2882083333334,0.0,34.29967105263158,44.33507648713962,83.6913043478261
38,2012-06-22,299.18,4296.939833333333,0.0,78.73157894736842,39.60575741518993,74.4275
38,2012-06-23,299.45958333333334,6052.846875,0.0,78.80515350877192,28.14255779204906,70.52000000000001
38,2012-06-24,299.03749999999997,4489.825625,0.0,78.69407894736841,37.886214771796766,69.545
38,2012-06-25,299.68916666666667,5385.994583333333,0.0,78.86557017543859,31.651199235589445,63.7775
38,2012-06-26,292.94374999999997,6523.261041666668,0.0,77.09046052631578,25.544918213037164,65.3
38,2012-06-27,259.8483333333333,5978.529458333333,0.0,68.38114035087719,24.72353689000924,69.2975
38,2012-06-28,165.37166666666667,4124.126375,0.0,43.51885964912281,22.809416549193134,75.635
38,2012-06-29,53.637499999999996,1227.4588333333334,0.0,14.115131578947368,24.856880807815276,79.61749999999998
38,2012-06-30,0.0,0.0,0.0,0.0,0.0,79.91749999999999
38,2012-07-01,0.0,0.0,0.0,0.0,0.0,76.9925
38,2012-07-02,188.88166666666666,4293.090333333334,0.0,49.70570175438596,25.026770860452167,75.29
38,2012-07-03,139.40875,3474.5629583333334,0.0,36.68651315789474,22.823113269005738,76.28
38,2012-07-04,0.0,0.0,0.0,0.0,0.0,82.21999999999998
38,2012-07-05,156.5375,3600.42325,0.0,41.194078947368425,24.73146675648944,74.63749999999999
38,2012-07-06,136.35875000000001,3380.8793333333338,0.0,35.88388157894737,22.942375235614243,77.915
38,2012-07-07,159.84,3745.1675,0.0,42.06315789473684,24.27723726642399,74.83999999999999
38,2012-07-08,249.36083333333332,5797.828583333333,0.0,65.62127192982456,24.465151390562028,73.8275
38,2012-07-09,243.73083333333332,5543.20475,0.0,64.13969298245614,25.01120355713202,71.5475
38,2012-07-10,109.99624999999999,2507.3800833333335,0.0,28.946381578947367,24.95414794014243,71.51
38,2012-07-11,0.0,0.0,0.0,0.0,0.0,73.55749999999998
38,2012-07-12,0.0,0.0,0.0,0.0,0.0,77.2025
38,2012-07-13,2.825416666666667,85.86083333333333,0.0,0.743530701754386,18.718560234746796,79.4225
38,2012-07-14,0.0,0.0,0.0,0.0,0.0,82.33999999999999
38,2012-07-15,0.0,0.0,0.0,0.0,0.0,77.16499999999999
38,2012-07-16,0.0,0.0,0.0,0.0,0.0,78.8375
38,2012-07-17,179.48333333333335,4442.455875000001,0.0,47.232456140350884,22.98190587605505,88.1975
38,2012-07-18,286.34666666666664,7008.905458333334,0.0,75.35438596491227,23.239510057198203,78.25250000000001
38,2012-07-19,299.11708333333337,7297.376083333334,0.0,78.71502192982457,23.31629418936614,71.41250000000001
38,2012-07-20,299.52125,7081.842874999999,0.0,78.82138157894737,24.058380572538006,70.7
38,2012-07-21,299.48375,6979.922458333333,0.0,78.81151315789474,24.406623541824327,73.81250000000001
38,2012-07-22,299.55041666666665,6861.624500000001,0.0,78.82905701754386,24.83293307785771,79.05499999999999
38,2012-07-23,299.41291666666666,6984.534333333333,0.0,78.79287280701755,24.38473909673991,83.95250000000003
38,2012-07-24,299.82875,7412.0435,0.0,78.90230263157895,23.010197834330935,75.90499999999999
38,2012-07-25,286.07166666666666,6937.8164166666675,0.0,75.28201754385965,23.455088741077677,71.585
38,2012-07-26,286.8979166666667,3207.0134999999996,0.0,75.49945175438597,50.887561983723764,76.00249999999998
38,2012-07-27,299.41375,301.87370833333335,0.0,78.79309210526316,564.1979303155058,74.96
38,2012-07-28,156.01250000000002,317.99708333333336,0.0,41.05592105263158,279.07523391855005,70.5425
38,2012-07-29,0.0,0.0,0.0,0.0,0.0,74.6975
38,2012-07-30,0.0,0.0,0.0,0.0,0.0,74.795
38,2012-07-31,0.0,0.0,0.0,0.0,0.0,77.87750000000001
38,2012-08-01,92.38499999999999,1435.6271666666669,0.0,24.311842105263157,36.605372704124775,73.61
38,2012-08-02,280.1779166666667,4157.099208333333,0.0,73.73103070175439,38.3379203326219,77.21749999999999
38,2012-08-03,315.8079166666667,7543.268708333333,0.0,83.10734649122807,23.814884087596962,80.465
38,2012-08-04,326.50208333333336,7641.5562083333325,0.0,85.92160087719299,24.304639439835455,84.0425
38,2012-08-05,343.2575,7654.759083333333,0.0,90.33092105263158,25.507831897910044,80.705
38,2012-08-06,347.3879166666666,7674.683041666667,0.0,91.41787280701755,25.747750822333536,70.9025
38,2012-08-07,336.78249999999997,7686.548208333334,0.0,88.62697368421053,24.92316536512973,72.40999999999998
38,2012-08-08,328.8595833333333,7644.580833333333,0.0,86.54199561403509,24.470444758779923,76.05499999999999
38,2012-08-09,301.49083333333334,7336.8199583333335,0.0,79.33969298245613,23.374982167805946,76.08500000000001
38,2012-08-10,314.5570833333333,7695.5029583333335,0.0,82.7781798245614,23.251313813394113,71.38250000000001
38,2012-08-11,331.76166666666666,7673.236041666667,0.0,87.30570175438596,24.594199070309305,75.45500000000001
38,2012-08-12,344.21208333333334,7752.943833333334,0.0,90.58212719298245,25.254833640646705,70.80500000000002
38,2012-08-13,347.7782916666667,7766.562541666666,0.0,91.52060307017544,25.471742981325345,72.365
38,2012-08-14,342.50666666666666,7757.37375,0.0,90.13333333333333,25.115356713203212,70.985
38,2012-08-15,315.56041666666664,7379.476291666667,0.0,83.0422149122807,24.324393301901225,71.39
38,2012-08-16,317.21666666666664,7653.686708333334,0.0,83.47807017543859,23.576012549928663,71.71249999999999
38,2012-08-17,325.48375,7671.094791666666,0.0,85.65361842105263,24.13553886199696,72.065
38,2012-08-18,344.71250000000003,7780.155333333333,0.0,90.71381578947368,25.20309068593575,65.24
38,2012-08-19,348.921625,7711.21375,0.0,91.82148026315791,25.738911856882886,63.574999999999996
38,2012-08-20,320.49625,7062.123583333333,0.0,84.34111842105263,25.81503255459645,65.465
38,2012-08-21,348.55958333333336,7650.788583333334,0.0,91.72620614035088,25.91527755513975,66.58999999999999
38,2012-08-22,339.76208333333335,7723.625958333333,0.0,89.41107456140351,25.022961941114342,68.6075
38,2012-08-23,348.4642083333333,7691.730291666667,0.0,91.70110745614035,25.770281803609706,71.495
38,2012-08-24,332.65670833333337,7412.899,0.0,87.54123903508773,25.526615735212964,73.445
38,2012-08-25,347.76704166666667,7809.5221249999995,0.0,91.51764254385965,25.33080544089274,75.4475
38,2012-08-26,348.07916666666665,7787.782208333333,0.0,91.59978070175438,25.424315593599882,77.6675
38,2012-08-27,345.974125,7797.105583333334,0.0,91.04582236842106,25.240342415204136,75.21499999999999
38,2012-08-28,337.36379166666666,7735.515083333333,0.0,88.77994517543858,24.808143748978175,72.6275
38,2012-08-29,323.80583333333334,7719.4049583333335,0.0,85.21206140350877,23.86084841020516,63.657500000000006
38,2012-08-30,321.3079166666667,7685.871375,0.0,84.5547149122807,23.78008222442948,67.8725
38,2012-08-31,318.37624999999997,7630.100083333334,0.0,83.78322368421053,23.73534050192286,79.00999999999999
38,2012-09-01,295.84541666666667,7056.54425,0.0,77.85405701754385,23.84832129606342,73.91000000000001
38,2012-09-02,329.3125,7719.203333333334,0.0,86.66118421052632,24.267261658262658,70.0775
38,2012-09-03,331.2925,7752.155125,0.0,87.18223684210527,24.309397070189995,70.0175
38,2012-09-04,323.0891666666667,7678.001208333334,0.0,85.02346491228072,23.936423380530165,74.63000000000001
38,2012-09-05,252.88041666666666,6276.273291666667,0.0,66.54747807017543,22.919143839420613,72.31249999999999
38,2012-09-06,181.01333333333332,4625.936458333334,0.0,47.63508771929824,22.258502403830093,73.71499999999999
38,2012-09-07,300.31625,7535.501708333333,0.0,79.03059210526317,22.670009264645234,74.08250000000001
38,2012-09-08,296.81166666666667,7506.193958333333,0.0,78.10833333333332,22.49293991860962,70.24249999999999
38,2012-09-09,316.3854166666667,7556.0825,0.0,83.2593201754386,23.81797329245089,61.865
38,2012-09-10,321.7225,7556.111833333333,0.0,84.66381578947369,24.219662985400934,57.75499999999999
38,2012-09-11,309.5720833333333,7497.001791666667,0.0,81.46633771929824,23.48871254975338,60.0725
38,2012-09-12,232.26041666666666,6040.329583333333,0.0,61.12116228070176,21.872559301802262,66.5825
38,2012-09-13,298.2366666666667,7539.170291666666,0.0,78.48333333333333,22.50207259673382,70.77500000000002
38,2012-09-14,288.4320833333333,7492.1788750000005,0.0,75.9031798245614,21.89880756187602,69.22999999999999
38,2012-09-15,271.92375,7363.914375,0.0,71.55888157894736,21.005036893167293,60.237500000000004
38,2012-09-16,267.885,7021.848875,0.0,70.49605263157895,21.701110378853038,59.105
38,2012-09-17,280.7004166666667,6166.832458333333,0.0,73.86853070175438,25.892020702587555,64.7
38,2012-09-18,263.4475,7184.744708333333,0.0,69.32828947368421,20.857765399725142,65.81
38,2012-09-19,202.56916666666666,6609.223916666667,0.0,53.30767543859649,17.434436441921964,53.61500000000001
38,2012-09-20,127.26875,4270.724291666666,0.0,33.49177631578947,16.951388651552204,57.9275
38,2012-09-21,213.63208333333333,6968.084333333333,0.0,56.21896929824561,17.439664082152724,64.97749999999999
38,2012-09-22,197.29208333333335,6833.212083333333,0.0,51.91896929824562,16.423654356712465,62.84
38,2012-09-23,165.665,6521.658291666667,0.0,43.59605263157895,14.449664479827245,54.1325
38,2012-09-24,163.14583333333334,4846.623666666666,0.0,42.93311403508772,19.14792535527539,51.3725
38,2012-09-25,281.0045833333333,7287.659625,0.0,73.9485745614035,21.93362232109522,62.13499999999999
38,2012-09-26,251.42166666666665,7263.593166666667,0.0,66.16359649122808,19.689569809407995,63.68750000000001
38,2012-09-27,224.97958333333335,7065.596791666667,0.0,59.205153508771936,18.112537425059728,57.995
38,2012-09-28,219.38750000000002,6624.664125,0.0,57.73355263157895,18.837924544086476,52.54999999999999
38,2012-09-29,347.80541666666664,7868.322499999999,0.0,91.52774122807017,25.14428132729548,56.645
38,2012-09-30,349.16254166666664,7874.03475,0.0,91.88487938596491,25.224081269312265,53.48000000000001
38,2012-10-01,349.46125,7809.040708333334,0.0,91.96348684210525,25.45577813369596,58.7225
38,2012-10-02,348.2004583333333,7899.210875,0.0,91.63169956140351,25.074406863703896,60.2525
38,2012-10-03,148.41579166666665,3389.9972083333337,0.0,39.056787280701755,24.903810919231375,63.987500000000004
38,2012-10-04,0.0,0.0,0.0,0.0,0.0,65.54
38,2012-10-05,0.0,0.0,0.0,0.0,0.0,64.13
38,2012-10-06,162.22875,3603.496541666667,0.0,42.69177631578947,25.608771802044995,54.38750000000001
38,2012-10-07,349.5208333333333,7635.616416666667,0.0,91.97916666666667,26.038382475640265,48.56750000000002
38,2012-10-08,349.7057916666667,7561.9555,0.0,92.02783991228071,26.305935172419648,47.62250000000001
38,2012-10-09,349.5429166666667,7684.427791666666,0.0,91.98497807017544,25.874621744273192,47.73500000000001
38,2012-10-10,334.95795833333335,7023.643041666666,0.0,88.14683114035088,27.127695817534736,52.302500000000016
38,2012-10-11,349.70079166666665,7558.666375,0.0,92.026524122807,26.31700582142118,48.92000000000001
38,2012-10-12,349.72499999999997,7616.047333333333,0.0,92.0328947368421,26.12053586239091,44.645
38,2012-10-13,349.5282916666667,2868.3187083333337,0.0,91.9811293859649,69.31703323811736,42.695
38,2012-10-14,348.9258333333333,1251.0915,0.0,91.82258771929824,158.64598621372704,60.56749999999999
38,2012-10-15,334.541625,5298.706541666666,0.0,88.0372697368421,35.91412851251112,61.2575
38,2012-10-16,313.79254166666664,6902.135125,0.0,82.5769846491228,25.860933496486556,46.4075
38,2012-10-17,349.33,7589.372208333333,0.0,91.92894736842105,26.182738555785136,50.404999999999994
38,2012-10-18,183.82708333333335,4284.568708333333,0.0,48.37554824561404,24.40548388594292,57.66499999999999
38,2012-10-19,199.36833333333334,5134.7515416666665,0.0,52.46535087719298,22.086239751008616,56.71250000000001
38,2012-10-20,199.39583333333334,5130.476,0.0,52.47258771929825,22.10769459359673,53.86249999999999
38,2012-10-21,191.08,4955.750583333333,0.0,50.28421052631579,21.932635935891785,54.54499999999999
38,2012-10-22,199.2775,5177.345625,0.0,52.441447368421045,21.89455616715435,53.36000000000001
38,2012-10-23,199.40041666666664,5134.409833333333,0.0,52.47379385964912,22.09126411066372,49.804999999999986
38,2012-10-24,231.92,5549.978125000001,0.0,61.03157894736842,23.77015254752318,52.73749999999998
38,2012-10-25,349.32170833333333,7720.132083333334,0.0,91.92676535087719,25.73865700898072,60.5975
38,2012-10-26,349.34458333333333,7811.288916666667,0.0,91.93278508771931,25.43995567689798,63.1475
38,2012-10-27,349.54583333333335,7679.657875,0.0,91.9857456140351,25.890908783195993,57.004999999999995
38,2012-10-28,349.3641666666667,7571.983749999999,0.0,91.93793859649124,26.24543184898174,47.73500000000001
38,2012-10-29,349.52,7511.682250000001,0.0,91.97894736842105,26.46792290324403,51.935
38,2012-10-30,0.0,0.0,0.0,0.0,0.0,54.732499999999995
38,2012-10-31,349.54791666666665,7795.797625,0.0,91.98629385964911,25.505344823163256,45.079999999999984
38,2012-11-01,298.8654166666667,6735.662958333333,0.0,78.64879385964912,25.239477128264948,45.10999999999999
38,2012-11-02,220.52958333333333,4873.682291666667,0.0,58.034100877192984,25.739178403279233,40.8125
38,2012-11-03,0.0,0.0,0.0,0.0,0.0,40.26499999999999
38,2012-11-04,0.0,0.0,0.0,0.0,0.0,38.44250000000002
38,2012-11-05,0.0,0.0,0.0,0.0,0.0,36.155
38,2012-11-06,162.33833333333334,3751.6409583333334,0.0,42.72061403508772,24.614150528626638,34.6175
38,2012-11-07,349.53458333333333,7593.172833333333,0.0,91.9827850877193,26.184959372970653,32.12
38,2012-11-08,349.51870833333334,7881.4241250000005,0.0,91.97860745614037,25.226137912431035,33.717499999999994
38,2012-11-09,349.51666666666665,7765.193958333333,0.0,91.9780701754386,25.603575599318084,39.342499999999994
38,2012-11-10,349.53,7643.544999999999,0.0,91.98157894736842,26.012055270165867,47.66750000000001
38,2012-11-11,306.71,6788.6788333333325,0.0,80.71315789473684,25.699679709402467,59.3225
38,2012-11-12,349.54041666666666,7737.882208333333,0.0,91.9843201754386,25.695692308819513,62.405
38,2012-11-13,349.55495833333333,7656.1116250000005,0.0,91.98814692982455,25.971213831661505,40.205000000000005
38,2012-11-14,313.82166666666666,6975.0615,0.0,82.58464912280702,25.592924839762667,37.6325
38,2012-11-15,32.36333333333334,738.45975,0.0,8.516666666666667,24.929378720746502,33.035
38,2012-11-16,0.0,0.0,0.0,0.0,0.0,34.83499999999999
38,2012-11-17,0.0,0.0,0.0,0.0,0.0,35.26250000000001
38,2012-11-18,87.37374999999999,1922.0797916666668,0.0,22.993092105263155,25.857980336621033,35.1275
38,2012-11-19,285.1875,6292.355583333334,0.0,75.04934210526316,25.781148903867706,36.8825
38,2012-11-20,349.78375,7701.222833333333,0.0,92.04835526315789,25.835982254290045,36.86750000000001
38,2012-11-21,349.71004166666665,7690.962208333333,0.0,92.02895833333332,25.86499885356961,40.25
38,2012-11-22,349.72670833333336,7667.119,0.0,92.03334429824562,25.946670353876662,40.099999999999994
38,2012-11-23,349.2825,7643.822375,0.0,91.91644736842106,25.992693053650402,46.61750000000001
38,2012-11-24,349.30749999999995,7584.8779583333335,0.0,91.92302631578947,26.196565149084382,34.8425
38,2012-11-25,349.3307916666667,7630.801708333333,0.0,91.9291557017544,26.040645040312977,32.599999999999994
38,2012-11-26,0.0,0.0,0.0,0.0,0.0,34.9475
38,2012-11-27,0.0,0.0,0.0,0.0,0.0,34.29500000000001
38,2012-11-28,0.0,0.0,0.0,0.0,0.0,34.355
38,2012-11-29,0.0,0.0,0.0,0.0,0.0,38.7725
38,2012-11-30,0.0,0.0,0.0,0.0,0.0,28.385000000000005
38,2012-12-01,334.936625,7497.712166666667,0.0,88.14121710526315,25.410833680865274,32.53250000000001
38,2012-12-02,349.35249999999996,7801.963958333334,0.0,91.93486842105261,25.47093887444526,48.462499999999984
38,2012-12-03,349.3208333333334,7784.060083333334,0.0,91.9265350877193,25.527209695263174,44.78
38,2012-12-04,99.08466666666668,2231.7787083333333,0.0,26.074912280701756,25.254592228058854,54.455000000000005
38,2012-12-05,0.0,0.0,0.0,0.0,0.0,38.464999999999996
38,2012-12-06,0.0,0.0,0.0,0.0,0.0,30.244999999999994
38,2012-12-07,0.0,0.0004166666666666667,0.0,0.0,0.0,37.714999999999996
38,2012-12-08,0.0,0.0,0.0,0.0,0.0,40.90250000000001
38,2012-12-09,0.0,0.0,0.0,0.0,0.0,38.72
38,2012-12-10,203.69583333333333,4743.30875,0.0,53.604166666666664,24.427880614162238,46.1975
38,2012-12-11,351.5229166666666,7947.5465,0.0,92.50603070175438,25.159708399385334,32.9975
38,2012-12-12,350.9370833333333,7920.519208333334,0.0,92.35186403508771,25.203488010324964,35.78
38,2012-12-13,349.87920833333334,7819.334333333333,0.0,92.07347587719299,25.45267254935697,37.7975
38,2012-12-14,350.2895833333334,7860.194791666666,0.0,92.18146929824562,25.350057676776018,36.425000000000004
38,2012-12-15,349.7970833333333,7756.857583333333,0.0,92.05186403508772,25.651655811021378,37.25749999999999
38,2012-12-16,349.92083333333335,7738.681041666667,0.0,92.08442982456141,25.721002449392778,37.79
38,2012-12-17,306.15333333333336,6770.718250000001,0.0,80.56666666666668,25.721085220332583,39.995
38,2012-12-18,350.2091666666667,7850.814208333333,0.0,92.16030701754386,25.37452069970457,40.6925
38,2012-12-19,350.3833333333334,7735.716791666667,0.0,92.20614035087719,25.764867666710817,38.525000000000006
38,2012-12-20,350.24875,7719.071333333333,0.0,92.17072368421051,25.81050949717008,32.87
38,2012-12-21,214.8475,4765.497291666667,0.0,56.53881578947369,25.64526052654439,36.267500000000005
38,2012-12-22,0.0,0.0,0.0,0.0,0.0,31.438823529411767
38,2012-12-23,0.0,0.0,0.0,0.0,0.0,32.96
38,2012-12-24,0.0,13.346958333333333,0.0,0.0,0.0,31.03250000000001
38,2012-12-25,0.0,0.0,0.0,0.0,0.0,25.19130434782609
38,2012-12-26,0.0,0.0,0.0,0.0,0.0,19.082857142857144
38,2012-12-27,0.0,0.0,0.0,0.0,0.0,24.98
38,2012-12-28,0.0,0.0,0.0,0.0,0.0,27.50750000000001
38,2012-12-29,0.0,0.0,0.0,0.0,0.0,27.19142857142857
38,2012-12-30,0.0,0.0,0.0,0.0,0.0,23.39
38,2012-12-31,0.0,0.0,0.0,0.0,0.0,31.632499999999993
38,2013-01-01,0.0,0.0,0.0,0.0,0.0,25.31
38,2013-01-02,0.0,0.0,0.0,0.0,0.0,18.68
38,2013-01-03,149.26166666666668,3370.88925,0.0,39.27938596491229,25.187719053329587,12.1775
38,2013-01-04,349.7287083333333,7852.015583333334,0.0,92.03387061403508,25.335831903578352,31.782500000000002
38,2013-01-05,349.76133333333337,7821.424458333334,0.0,92.04245614035088,25.43729804858419,32.165
38,2013-01-06,349.6645833333334,7771.557583333334,0.0,92.0169956140351,25.593437139637025,34.940000000000005
38,2013-01-07,311.86375,6912.634666666666,0.0,82.06940789473684,25.662935336907722,26.284999999999997
38,2013-01-08,349.81,7720.789250000001,0.0,92.05526315789474,25.77244137745805,24.05
38,2013-01-09,350.02375,7761.1956666666665,0.0,92.11151315789473,25.653930787167802,32.885
38,2013-01-10,350.047125,7803.40525,0.0,92.1176644736842,25.516869438185335,35.652499999999996
38,2013-01-11,349.81958333333336,7772.318749999999,0.0,92.0577850877193,25.602274694765676,35.809999999999995
38,2013-01-12,349.99129166666665,7924.448708333333,0.0,92.10297149122806,25.123099461421173,41.2325
38,2013-01-13,349.8632916666666,7809.845625000001,0.0,92.06928728070174,25.48243742138273,49.82749999999999
38,2013-01-14,349.8754166666667,7714.677375,0.0,92.07247807017545,25.79768275972641,40.010000000000005
38,2013-01-15,349.40291666666667,7786.298458333334,0.0,91.94813596491228,25.525867885422926,31.31
38,2013-01-16,349.6658333333333,7812.304499999999,0.0,92.0173245614035,25.460039547585193,31.317499999999995
38,2013-01-17,349.443375,7737.187666666666,0.0,91.95878289473683,25.69086448153018,28.602499999999992
38,2013-01-18,334.91625,6972.966041666667,0.0,88.1358552631579,27.32144767902301,20.25909090909091
38,2013-01-19,349.56170833333334,6540.739583333333,0.0,91.98992324561404,30.400591435198088,41.32999999999999
38,2013-01-20,349.4870833333334,5020.89,0.0,91.9702850877193,39.594554465332735,34.992500000000014
38,2013-01-21,349.51875,4936.880958333333,0.0,91.97861842105264,40.27196873957438,20.307826086956517
38,2013-01-22,326.21999999999997,5151.416875,0.0,85.84736842105262,36.0220914949734,12.882499999999999
38,2013-01-23,349.3220833333333,6318.035541666667,0.0,91.92686403508772,31.450605771208867,3.6874999999999996
38,2013-01-24,349.7070833333333,5652.888125,0.0,92.02817982456139,35.189984571431395,3.935
38,2013-01-25,303.05833333333334,5328.965291666666,0.0,79.75219298245614,32.349559906878,10.422500000000001
38,2013-01-26,223.46833333333333,5015.665458333334,0.0,58.80745614035088,25.343842806191503,9.1625
38,2013-01-27,349.5150416666667,7724.546833333334,0.0,91.97764254385966,25.738183804317096,17.9
38,2013-01-28,349.3329166666667,7766.754041666667,0.0,91.9297149122807,25.58497492833105,25.444999999999997
38,2013-01-29,314.07375,7179.282666666667,0.0,82.65098684210527,24.884884245399075,35.54
38,2013-01-30,225.10125000000002,5352.349833333333,0.0,59.23717105263159,23.92315494356544,56.34499999999999
38,2013-01-31,349.5758333333333,8134.923291666667,0.0,91.99364035087719,24.44403953156855,36.03499999999999
38,2013-02-01,335.005,7799.732833333333,0.0,88.15921052631579,24.43186387345703,21.14705882352941
38,2013-02-02,349.587125,8064.054833333333,0.0,91.99661184210527,24.65965493961898,17.779999999999998
38,2013-02-03,349.56333333333333,8039.575333333333,0.0,91.99035087719298,24.733057141298982,15.62
38,2013-02-04,349.47375000000005,7922.6151666666665,0.0,91.96677631578947,25.09175492473645,18.02857142857143
38,2013-02-05,349.54495833333334,7816.023833333333,0.0,91.9855153508772,25.4391271109794,17.5475
38,2013-02-06,349.707875,7846.123291666667,0.0,92.02838815789474,25.35334825039578,22.7375
38,2013-02-07,349.51708333333335,8041.258958333333,0.0,91.97817982456141,24.72460700490264,18.064999999999998
38,2013-02-08,349.51287499999995,7994.601333333333,0.0,91.97707236842105,24.86860387899684,25.171250000000004
38,2013-02-09,349.5024583333333,7883.248208333333,0.0,91.97433114035087,25.219128350136817,16.407500000000002
38,2013-02-10,349.5395833333334,7966.2512916666665,0.0,91.98410087719299,24.959012594472913,20.1275
38,2013-02-11,349.51,7986.1977916666665,0.0,91.97631578947369,24.894567292183527,37.73749999999999
38,2013-02-12,349.5195833333333,7955.904708333333,0.0,91.97883771929824,24.990041603254422,34.25750000000001
38,2013-02-13,349.53837500000003,7956.921958333333,0.0,91.98378289473685,24.988190159504047,32.40500000000001
38,2013-02-14,334.9245833333333,7586.652958333333,0.0,88.13804824561403,25.112031379201394,32.9
38,2013-02-15,349.52287500000006,7905.31725,0.0,91.97970394736844,25.15019394857303,36.845000000000006
38,2013-02-16,349.5625,7912.099875,0.0,91.99013157894737,25.13148282058729,24.83
38,2013-02-17,349.545,7963.440333333333,0.0,91.98552631578947,24.96820961509893,15.282499999999997
38,2013-02-18,349.565,8071.862291666667,0.0,91.9907894736842,24.6342438685992,17.975
38,2013-02-19,349.49879166666665,7973.208166666667,0.0,91.97336622807018,24.93432486697969,30.545
38,2013-02-20,349.5154166666667,7919.491541666666,0.0,91.97774122807019,25.104644467117875,24.890000000000004
38,2013-02-21,349.53999999999996,7978.19575,0.0,91.98421052631578,24.921675221284623,17.822857142857146
38,2013-02-22,206.19629166666667,4776.634541666667,0.0,54.26218201754386,24.555222487001664,26.9675
38,2013-02-23,349.73083333333335,8130.406083333334,0.0,92.03442982456141,24.4684648780646,35.149999999999984
38,2013-02-24,349.7008333333333,8173.673666666667,0.0,92.0265350877193,24.336852534946782,31.93142857142856
38,2013-02-25,349.7404166666667,8176.882875,0.0,92.03695175438597,24.330054625356105,33.012499999999996
38,2013-02-26,349.71791666666667,8121.805333333334,0.0,92.03103070175437,24.49347159891161,32.622499999999995
38,2013-02-27,349.74541666666664,8164.578416666667,0.0,92.03826754385965,24.367069679242434,36.335
38,2013-02-28,117.36545833333334,2757.7989583333333,0.0,30.88564692982456,24.208213104225504,36.237500000000004
38,2013-03-01,0.0,0.0,0.0,0.0,0.0,32.23999999999999
38,2013-03-02,133.63750000000002,3065.3990833333332,0.0,35.16776315789474,24.79855396207384,25.317500000000006
38,2013-03-03,239.24541666666667,5568.6905,0.0,62.959320175438606,24.438558373323538,23.060000000000006
38,2013-03-04,295.12333333333333,6821.110791666667,0.0,77.6640350877193,24.61123922067621,26.41250000000001
38,2013-03-05,349.32666666666665,8018.883208333333,0.0,91.9280701754386,24.780090576169197,28.5425
38,2013-03-06,334.73004166666664,7526.659124999999,0.0,88.08685307017544,25.297492845878754,34.1675
38,2013-03-07,349.4995833333333,7530.328208333333,0.0,91.97357456140351,26.400843029139697,35.5175
38,2013-03-08,349.51708333333335,8046.611250000001,0.0,91.97817982456141,24.708161161562817,31.962500000000002
38,2013-03-09,349.47291666666666,8057.325208333333,0.0,91.96655701754386,24.672188220927293,34.91272727272728
38,2013-03-10,334.9725,7350.539666666667,0.0,88.15065789473684,25.92238561939602,44.44999999999999
38,2013-03-11,349.53795833333334,7655.8663750000005,0.0,91.98367324561404,25.97078269476428,51.85999999999999
38,2013-03-12,349.51624999999996,7839.158416666666,0.0,91.97796052631578,25.361969101041147,43.099999999999994
38,2013-03-13,349.35291666666666,7807.140916666667,0.0,91.93497807017543,25.454079312567234,35.0075
38,2013-03-14,349.71458333333334,7478.410208333334,0.0,92.03015350877193,26.600481467452408,25.459999999999997
38,2013-03-15,349.48791666666665,7924.175083333333,0.0,91.9705043859649,25.087832425024626,31.16
38,2013-03-16,349.5408333333333,7576.731916666667,0.0,91.9844298245614,26.242247917435257,25.805000000000003
38,2013-03-17,349.50333333333333,6866.926208333333,0.0,91.97456140350877,28.951693971874487,25.715
38,2013-03-18,0.0,0.0,0.0,0.0,0.0,26.06
38,2013-03-19,349.33375,8071.960166666667,0.0,91.92993421052633,24.61764891741186,31.46
38,2013-03-20,349.72954166666665,7992.2375,0.0,92.0340899122807,24.891380036114903,30.11
38,2013-03-21,349.7520833333333,8001.559833333333,0.0,92.04002192982456,24.863982466765833,27.284
38,2013-03-22,349.5466666666667,7975.9312083333325,0.0,91.98596491228072,24.92922648929219,29.127499999999994
38,2013-03-23,349.73125,7726.227083333334,0.0,92.0345394736842,25.748504485128983,32.974999999999994
38,2013-03-24,349.73375000000004,7726.388208333334,0.0,92.03519736842107,25.748151584863255,33.7925
38,2013-03-25,305.96583333333336,7041.597583333333,0.0,80.51732456140351,24.716488382274584,35.74250000000001
38,2013-03-26,199.90583333333333,4638.828333333334,0.0,52.60679824561403,24.513323916443937,37.6325
38,2013-03-27,244.23916666666665,5770.187583333333,0.0,64.2734649122807,24.077445888734417,38.38999999999999
38,2013-03-28,301.67375,7111.2129583333335,0.0,79.38782894736842,24.131197560406815,40.527499999999996
38,2013-03-29,349.54875,8089.597583333333,0.0,91.98651315789473,24.579094148595424,40.662499999999994
38,2013-03-30,349.50708333333336,8078.229625,0.0,91.97554824561404,24.61074869929946,41.254999999999995
38,2013-03-31,349.5683333333333,8212.952833333333,0.0,91.99166666666666,24.21128238685787,42.665
38,2013-04-01,334.96954166666666,7848.066833333333,0.0,88.14987938596491,24.27882496388725,38.044999999999995
38,2013-04-02,349.52125,8127.852583333333,0.0,91.97927631578948,24.46148421983252,28.273999999999994
38,2013-04-03,349.5158333333333,8240.324999999999,0.0,91.97785087719296,24.127234851511044,30.1925
38,2013-04-04,349.5250416666667,8220.267249999999,0.0,91.98027412280703,24.18674338534702,40.399999999999984
38,2013-04-05,349.56370833333335,8168.05325,0.0,91.99044956140351,24.344049106635186,39.44
38,2013-04-06,349.51875,8093.607166666666,0.0,91.97861842105264,24.564809179747073,35.50999999999999
38,2013-04-07,349.5217083333334,8172.225916666666,0.0,91.97939692982456,24.328695810786733,51.365
38,2013-04-08,349.47291666666666,8212.832833333334,0.0,91.96655701754386,24.20502744076173,48.84499999999999
38,2013-04-09,320.59999999999997,7636.995541666667,0.0,84.36842105263158,23.87954342407111,52.13
38,2013-04-10,349.5466666666667,8301.338041666668,0.0,91.98596491228072,23.95201768167431,47.5925
38,2013-04-11,334.97041666666667,7831.734041666667,0.0,88.15010964912281,24.329521108202286,37.97750000000001
38,2013-04-12,349.71583333333336,8252.294791666667,0.0,92.03048245614035,24.106024835095326,37.82749999999999
38,2013-04-13,349.71958333333333,8265.020458333334,0.0,92.03146929824561,24.069166836588778,42.89750000000001
38,2013-04-14,349.30833333333334,8133.4518333333335,0.0,91.92324561403508,24.429753526883378,40.160000000000004
38,2013-04-15,349.33125,8113.2536666666665,0.0,91.92927631578948,24.49217879029297,51.185
38,2013-04-16,349.31791666666663,8179.021625,0.0,91.92576754385964,24.294308542136363,56.0825
38,2013-04-17,105.28541666666666,2432.733583333333,0.0,27.706688596491226,24.618336723837952,46.9175
38,2013-04-18,0.0,0.0,0.0,0.0,0.0,57.3725
38,2013-04-19,0.0,0.0,0.0,0.0,0.0,61.51999999999999
38,2013-04-20,0.0,0.0,0.0,0.0,0.0,40.339999999999996
38,2013-04-21,0.0,0.0,0.0,0.0,0.0,37.04750000000001
38,2013-04-22,0.0,0.0,0.0,0.0,0.0,45.71
38,2013-04-23,0.0,0.0,0.0,0.0,0.0,49.9175
38,2013-04-24,0.0,0.0,0.0,0.0,0.0,55.415
38,2013-04-25,0.0,0.0,0.0,0.0,0.0,46.669999999999995
38,2013-04-26,0.0,0.0,0.0,0.0,0.0,45.17750000000001
38,2013-04-27,0.0,0.0,0.0,0.0,0.0,49.82749999999999
38,2013-04-28,0.0,0.0,0.0,0.0,0.0,58.887499999999996
38,2013-04-29,182.16916666666668,3786.0672083333334,0.0,47.93925438596492,27.36979789409811,54.66499999999999
38,2013-04-30,349.52,7471.326375000001,0.0,91.97894736842105,26.61088763729273,61.04
38,2013-05-01,334.99833333333333,7562.856666666667,0.0,88.15745614035087,25.196592638202116,64.04
38,2013-05-02,349.50500000000005,7860.442666666667,0.0,91.97500000000001,25.292480665211052,64.7675
38,2013-05-03,349.50712500000003,7803.168333333334,0.0,91.97555921052631,25.478279391747073,63.755
