ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,Ambient Temperature
38,2013-05-04,349.547125,7729.0945,0.0,91.98608552631579,25.72540111533548,61.74500000000001
38,2013-05-05,349.5733333333333,7726.1660833333335,0.0,91.99298245614035,25.737081276753266,63.5075
38,2013-05-06,349.53583333333336,7688.569833333334,0.0,91.98311403508772,25.86015832651206,63.110000000000014
38,2013-05-07,241.41,5373.849291666666,0.0,63.52894736842105,25.553759985965367,67.1375
38,2013-05-08,200.5845833333333,4612.447541666666,0.0,52.78541666666666,24.73723465081384,61.54249999999999
38,2013-05-09,319.87833333333333,7263.780125,0.0,84.17850877192983,25.049967851430676,61.1525
38,2013-05-10,220.89,4989.682791666667,0.0,58.128947368421045,25.18188034114092,62.96
38,2013-05-11,0.0,0.0,0.0,0.0,0.0,57.13999999999999
38,2013-05-12,0.0,0.0,0.0,0.0,0.0,47.824999999999996
38,2013-05-13,0.0,0.0,0.0,0.0,0.0,43.32500000000001
38,2013-05-14,127.17208333333333,2846.8146250000004,0.0,33.466337719298245,25.41075890020217,45.91999999999999
38,2013-05-15,245.05083333333334,5499.565125,0.0,64.48706140350878,25.34620087094816,56.044999999999995
38,2013-05-16,94.09666666666668,2455.345333333333,0.0,24.76228070175439,21.799508129836276,63.650000000000006
38,2013-05-17,199.60500000000002,5204.420458333333,0.0,52.52763157894738,21.816449767849992,54.92260869565217
38,2013-05-18,199.63083333333336,5445.872625,0.0,52.5344298245614,20.851878143424464,58.45250000000001
38,2013-05-19,199.38916666666668,5795.864333333334,0.0,52.47083333333333,19.56898881384368,62.32999999999999
38,2013-05-20,285.48875,7010.046375000001,0.0,75.12861842105264,23.166111692330514,70.21999999999998
38,2013-05-21,301.1145833333333,6898.094541666666,0.0,79.2406798245614,24.83062693881163,72.6875
38,2013-05-22,124.26833333333333,2814.128458333333,0.0,32.70219298245614,25.118956481340838,73.84249999999999
38,2013-05-23,186.34166666666667,4390.047583333334,0.0,49.03728070175438,24.14492084124651,69.96499999999999
38,2013-05-24,328.9845833333333,7600.389,0.0,86.5748903508772,24.622081468827155,44.81000000000001
38,2013-05-25,349.5233333333333,7705.158583333334,0.0,91.9798245614035,25.803560125009895,49.4975
38,2013-05-26,349.34041666666667,7559.007541666667,0.0,91.93168859649123,26.28869895752757,53.345000000000006
38,2013-05-27,349.28666666666663,7477.98975,0.0,91.91754385964911,26.569426481079205,57.23
38,2013-05-28,349.35583333333335,7485.593208333333,0.0,91.9357456140351,26.54769470684216,55.5275
38,2013-05-29,295.92125,6518.474875,0.0,77.87401315789472,25.82350538578499,68.63000000000001
38,2013-05-30,190.71208333333334,4429.249791666666,0.0,50.187390350877195,24.49249764001764,75.2075
38,2013-05-31,161.65958333333333,3756.2149583333335,0.0,42.54199561403509,24.481389024013705,79.3775
38,2013-06-01,171.44208333333333,3949.846,0.0,45.116337719298244,24.690069368808583,77.465
38,2013-06-02,249.33624999999998,5686.1765000000005,0.0,65.61480263157894,24.943082615942945,73.65499999999999
38,2013-06-03,257.11125,5831.076458333333,0.0,67.6608552631579,25.08172383265283,56.8325
38,2013-06-04,275.6775,6227.988958333332,0.0,72.54671052631579,25.17900277266468,57.2525
38,2013-06-05,232.84708333333333,5347.77775,0.0,61.27554824561403,24.767518165736117,61.662500000000016
38,2013-06-06,269.60041666666666,6306.3355833333335,0.0,70.94747807017544,24.318037258571547,56.892500000000005
38,2013-06-07,167.88333333333333,3915.666625,0.0,44.17982456140351,24.38860231394472,59.03
38,2013-06-08,249.48708333333332,5751.6130416666665,0.0,65.65449561403508,24.674220641760595,60.33200000000001
38,2013-06-09,249.50291666666666,5723.954375,0.0,65.65866228070175,24.795022193706583,67.36
38,2013-06-10,251.0091666666667,5833.519875000001,0.0,66.05504385964912,24.47619688142782,62.59999999999999
38,2013-06-11,249.50833333333333,5874.626833333333,0.0,65.66008771929825,24.159603830344476,62.59250000000001
38,2013-06-12,249.51458333333335,5781.016,0.0,65.66173245614036,24.55143043243226,63.904999999999994
38,2013-06-13,223.775,5210.339625,0.0,58.88815789473685,24.43039961462525,59.315000000000005
38,2013-06-14,249.65583333333333,5778.8992916666675,0.0,65.69890350877192,24.57432682135457,62.75000000000001
38,2013-06-15,249.62249999999997,5715.96325,0.0,65.69013157894736,24.841587067586552,64.33999999999999
38,2013-06-16,249.64041666666665,5739.854333333333,0.0,65.69484649122806,24.73996413507513,65.99
38,2013-06-17,249.64166666666665,5773.306916666667,0.0,65.6951754385965,24.596735188102205,70.31750000000001
38,2013-06-18,218.1783333333333,4826.57925,0.0,57.415350877192985,25.71326444315839,62.967499999999994
38,2013-06-19,249.35125000000002,5749.951083333333,0.0,65.61875,24.66791467486832,59.352499999999985
38,2013-06-20,0.0,0.0,0.0,0.0,0.0,62.9675
38,2013-06-21,0.0,0.0,0.0,0.0,0.0,68.615
38,2013-06-22,0.0,0.0,0.0,0.0,0.0,77.2925
38,2013-06-23,0.0,0.0,0.0,0.0,0.0,78.815
38,2013-06-24,0.0,0.0,0.0,0.0,0.0,78.13250000000001
38,2013-06-25,0.0,0.0,0.0,0.0,0.0,76.3325
38,2013-06-26,0.0,0.0,0.0,0.0,0.0,75.13250000000001
38,2013-06-27,0.0,0.0,0.0,0.0,0.0,72.61250000000001
38,2013-06-28,0.0,0.0,0.0,0.0,0.0,68.7875
38,2013-06-29,0.0,0.0,0.0,0.0,0.0,69.26
38,2013-06-30,0.0,0.0,0.0,0.0,0.0,72.79999999999998
38,2013-07-01,239.23874999999998,5621.243791666667,0.0,62.957565789473676,24.209406435412934,70.655
38,2013-07-02,77.11125,1772.5992083333333,0.0,20.292434210526316,24.745271897217037,74.51913043478261
38,2013-07-03,0.0,0.0,0.0,0.0,0.0,77.75000000000001
38,2013-07-04,0.0,0.0,0.0,0.0,0.0,79.10000000000001
38,2013-07-05,0.0,0.0,0.0,0.0,0.0,78.5975
38,2013-07-06,0.0,0.0,0.0,0.0,0.0,79.1825
38,2013-07-07,0.0,0.0,0.0,0.0,0.0,79.3625
38,2013-07-08,0.0,0.0,0.0,0.0,0.0,75.7625
38,2013-07-09,0.0,0.0,0.0,0.0,0.0,75.935
38,2013-07-10,0.0,0.0,0.0,0.0,0.0,78.4475
38,2013-07-11,0.0,0.0,0.0,0.0,0.0,71.97500000000001
38,2013-07-12,130.87791666666666,3108.430083333333,0.0,34.441557017543865,23.950264153082706,70.88
38,2013-07-13,349.33666666666664,8035.9130000000005,0.0,91.93070175438596,24.728284210587585,72.4175
38,2013-07-14,349.46541666666667,7947.9930416666675,0.0,91.96458333333334,25.011040750173724,79.865
38,2013-07-15,349.5195833333333,7966.278333333333,0.0,91.97883771929824,24.957499767596758,81.29
38,2013-07-16,349.74541666666664,7956.632208333333,0.0,92.03826754385965,25.003901898618576,80.78000000000002
38,2013-07-17,350.18291666666664,8107.482416666667,0.0,92.15339912280702,24.5693675948528,81.875
38,2013-07-18,108.77458333333334,3158.6621250000003,0.0,28.624890350877198,19.588865909311032,83.26249999999999
38,2013-07-19,106.11208333333333,2956.6271250000004,0.0,27.924232456140352,20.415185113829477,84.81500000000001
38,2013-07-20,217.33375,5037.315125,0.0,57.19309210526317,24.542177408115464,72.455
38,2013-07-21,350.08458333333334,8088.195458333333,0.0,92.12752192982457,24.621039576996846,70.9175
38,2013-07-22,350.1166666666666,8075.495,0.0,92.1359649122807,24.66202140618693,72.69500000000001
38,2013-07-23,349.56958333333336,8099.093124999999,0.0,91.99199561403509,24.55174033073542,75.20750000000001
38,2013-07-24,349.705,8001.03225,0.0,92.02763157894736,24.86227459379798,63.800000000000004
38,2013-07-25,349.94620833333335,7943.540083333333,0.0,92.09110745614036,25.05949061568523,63.70250000000001
38,2013-07-26,349.55708333333337,7998.101875,0.0,91.98870614035089,24.86086374122082,66.5075
38,2013-07-27,349.54125,7858.244333333333,0.0,91.98453947368421,25.302180225116437,69.815
38,2013-07-28,349.48370833333337,7870.0405,0.0,91.96939692982457,25.26009653405779,69.395
38,2013-07-29,349.51495833333337,7792.221208333333,0.0,91.97762061403509,25.5146451163359,65.49499999999999
38,2013-07-30,349.8379166666667,7798.3060000000005,0.0,92.06260964912282,25.518294391613882,66.89
38,2013-07-31,321.0432916666667,6781.503208333333,0.0,84.48507675438596,26.92915127115858,69.335
38,2013-08-01,305.4270833333333,6654.30525,0.0,80.37554824561404,26.108977477818257,69.56750000000001
38,2013-08-02,349.52079166666664,7752.831999999999,0.0,91.9791557017544,25.644703379752787,68.39000000000001
38,2013-08-03,239.14416666666668,5286.955583333333,0.0,62.9326754385965,25.72996336512736,68.795
38,2013-08-04,0.0,0.0,0.0,0.0,0.0,66.5225
38,2013-08-05,175.55499999999998,3876.1337083333333,0.0,46.19868421052632,25.763181393521112,64.53500000000001
38,2013-08-06,320.17375,7001.082458333333,0.0,84.25625,26.0139060698465,66.28250000000001
38,2013-08-07,320.19620833333335,7040.250666666667,0.0,84.2621600877193,25.870993112405905,72.155
38,2013-08-08,335.02625,6945.282333333334,0.0,88.16480263157895,27.439359466644188,76.62500000000001
38,2013-08-09,349.60875000000004,7678.405125,0.0,92.00230263157896,25.899793952979266,72.81499999999998
38,2013-08-10,349.5133333333333,7679.348416666667,0.0,91.97719298245613,25.88954474483174,67.09142857142857
38,2013-08-11,349.6191666666667,7676.472624999999,0.0,92.00504385964912,25.90708593482703,65.24749999999999
38,2013-08-12,349.5167083333333,7698.483166666666,0.0,91.97808114035088,25.82544508479185,69.38
38,2013-08-13,349.53875,7700.813416666667,0.0,91.98388157894738,25.81925850343883,68.41249999999998
38,2013-08-14,349.49125000000004,7746.170791666666,0.0,91.97138157894737,25.664586807484923,61.94
38,2013-08-15,349.5308333333333,7775.970249999999,0.0,91.98179824561403,25.569129335053436,64.3025
38,2013-08-16,349.484625,7747.5526666666665,0.0,91.96963815789474,25.65952278618478,65.48000000000002
38,2013-08-17,349.5395833333334,7760.546958333333,0.0,91.98410087719299,25.62058671727249,67.04000000000002
38,2013-08-18,349.58916666666664,7748.1286666666665,0.0,91.997149122807,25.66529023036645,68.1725
38,2013-08-19,349.684125,7882.169375,0.0,92.02213815789474,25.23569045197027,71.3
38,2013-08-20,200.8479166666667,4663.590583333334,0.0,52.85471491228071,24.49807458203059,72.02749999999999
38,2013-08-21,57.300000000000004,1343.372875,0.0,15.078947368421053,24.26292104491093,74.1725
38,2013-08-22,99.59458333333333,2287.8875833333336,0.0,26.20910087719298,24.76202031609629,73.80499999999998
38,2013-08-23,207.74625,4706.220875,0.0,54.67006578947369,25.10995446532245,67.1375
38,2013-08-24,299.6970833333333,6808.734833333333,0.0,78.86765350877192,25.038086381066698,64.6625
38,2013-08-25,299.7295833333333,6824.4918333333335,0.0,78.87620614035087,24.982985129141035,69.545
38,2013-08-26,299.9583333333333,7154.833583333333,0.0,78.93640350877193,23.84769633336724,72.01999999999998
38,2013-08-27,268.48833333333334,6514.256791666667,0.0,70.6548245614035,23.444748725055483,73.43130434782609
38,2013-08-28,155.63291666666666,3749.093083333333,0.0,40.956030701754386,23.613494996282473,75.69500000000001
38,2013-08-29,239.16833333333332,5684.304541666667,0.0,62.9390350877193,23.933784560720973,73.13000000000001
38,2013-08-30,232.82291666666666,5551.600791666667,0.0,61.26918859649123,23.85572031092123,74.01500000000001
38,2013-08-31,224.5220833333333,5460.659541666667,0.0,59.08475877192983,23.388318589527728,75.1625
38,2013-09-01,215.12166666666667,5190.170208333334,0.0,56.61096491228071,23.57694831004726,74.9975
38,2013-09-02,179.29375000000002,4088.0830833333334,0.0,47.182565789473685,24.947697827895983,72.09500000000001
38,2013-09-03,333.5733333333333,7368.563458333333,0.0,87.78245614035089,25.750966546473826,65.87
38,2013-09-04,349.7129166666667,7867.030125,0.0,92.02971491228071,25.286335623028037,69.18499999999999
38,2013-09-05,349.70870833333333,7941.5385,0.0,92.02860745614035,25.048795048584658,61.452499999999986
38,2013-09-06,263.81166666666667,5871.5803750000005,0.0,69.42412280701754,25.557832838526405,57.7775
38,2013-09-07,349.8825,7718.225083333334,0.0,92.07434210526316,25.78634680916114,61.715
38,2013-09-08,350.032125,7895.307708333334,0.0,92.11371710526316,25.218768893243208,60.83000000000001
38,2013-09-09,350.3308333333334,8011.5990833333335,0.0,92.19232456140351,24.873917631376457,61.1975
38,2013-09-10,224.92375,5126.677083333333,0.0,59.19046052631579,24.956540928679843,77.62249999999999
38,2013-09-11,113.09291666666667,2841.853375,0.0,29.761293859649125,22.63699504338041,81.98750000000001
38,2013-09-12,286.1041666666667,6661.408583333334,0.0,75.2905701754386,24.431107140423823,71.06749999999998
38,2013-09-13,329.81041666666664,7546.807583333334,0.0,86.7922149122807,24.85914164485584,56.38249999999999
38,2013-09-14,349.3616666666667,7795.643958333333,0.0,91.93728070175439,25.492257272274916,52.31
38,2013-09-15,349.45166666666665,7709.055,0.0,91.9609649122807,25.78523001702399,56.54749999999999
38,2013-09-16,257.24375000000003,5861.287416666666,0.0,67.69572368421053,24.96530359108108,52.9625
38,2013-09-17,195.42999999999998,4857.747208333333,0.0,51.42894736842105,22.884496365440583,49.737500000000004
38,2013-09-18,289.125,7212.650708333334,0.0,76.08552631578948,22.80214918906056,57.0875
38,2013-09-19,299.815,7144.464041666666,0.0,78.89868421052631,23.870897080412558,61.205000000000005
38,2013-09-20,299.43583333333333,7051.172791666667,0.0,78.79890350877193,24.15613518870869,66.55999999999997
38,2013-09-21,299.4479166666667,7115.322625,0.0,78.80208333333333,23.93931597686651,65.54
38,2013-09-22,299.4633333333333,7242.459208333334,0.0,78.8061403508772,23.52028795897238,54.2825
38,2013-09-23,299.30958333333336,7034.007624999999,0.0,78.7656798245614,24.204873958479837,49.925000000000004
38,2013-09-24,299.9770833333333,7233.860208333333,0.0,78.94133771929825,23.588645525599052,51.40250000000001
38,2013-09-25,299.38166666666666,7195.039791666666,0.0,78.78464912280701,23.66884358111949,54.70250000000001
38,2013-09-26,287.07375,6482.3303750000005,0.0,75.54572368421053,25.191113176640584,56.6975
38,2013-09-27,167.7675,3565.7171249999997,0.0,44.14934210526316,26.763689576188693,56.1875
38,2013-09-28,0.0,0.0,0.0,0.0,0.0,57.695
38,2013-09-29,0.0,0.0,0.0,0.0,0.0,60.080000000000005
38,2013-09-30,140.57,3621.3565416666665,0.0,36.992105263157896,22.080372574931832,61.025000000000006
38,2013-10-01,281.49791666666664,6654.251958333333,0.0,74.07839912280701,24.063621165315016,62.38999999999999
38,2013-10-02,299.6658333333333,7228.640791666666,0.0,78.8594298245614,23.58118486916946,64.99249999999999
38,2013-10-03,274.3704166666667,6599.080625,0.0,72.20274122807018,23.650421558617577,60.5
38,2013-10-04,287.07,6938.113208333333,0.0,75.54473684210527,23.535935505328336,60.815000000000005
38,2013-10-05,301.7629166666667,7954.350208333333,0.0,79.41129385964912,21.57973954730554,62.794999999999995
38,2013-10-06,301.6020833333333,7702.452499999999,0.0,79.36896929824562,22.27359641656703,63.155
38,2013-10-07,299.6766666666667,7561.876916666667,0.0,78.86228070175439,22.5428262190447,63.79250000000001
38,2013-10-08,294.82875,7189.430416666666,0.0,77.58651315789474,23.32708029779596,53.91500000000001
38,2013-10-09,251.80958333333334,5975.672333333333,0.0,66.2656798245614,23.97013702605031,51.919999999999995
38,2013-10-10,299.71958333333333,7006.041583333333,0.0,78.87357456140352,24.334781291957714,50.72
38,2013-10-11,300.14166666666665,7005.446416666667,0.0,78.98464912280701,24.371121348674773,54.237500000000004
38,2013-10-12,300.38,7070.990375,0.0,79.04736842105264,24.164388240546383,56.96
38,2013-10-13,299.4791666666667,6744.7877499999995,0.0,78.81030701754386,25.257093173745744,60.507500000000014
38,2013-10-14,299.56125000000003,6920.020833333333,0.0,78.83190789473684,24.624264648769724,58.06086956521739
38,2013-10-15,299.5254166666667,6870.891,0.0,78.82247807017544,24.797372157491008,58.66571428571429
38,2013-10-16,326.77916666666664,7555.6885,0.0,85.99451754385964,24.60171334999966,62.02249999999999
38,2013-10-17,179.785,3490.1583333333333,0.0,47.31184210526316,29.301736788445602,57.45500000000001
38,2013-10-18,279.20625,2339.448083333333,0.0,73.47532894736842,67.88858577648139,54.275
38,2013-10-19,325.02375,1877.8016666666665,0.0,85.53256578947368,98.45786507005975,55.48249999999999
38,2013-10-20,324.48083333333335,2163.7032083333334,0.0,85.38969298245614,85.30537520899338,49.91750000000001
38,2013-10-21,324.49208333333337,5772.618125,0.0,85.39265350877193,31.97542421927967,57.365
38,2013-10-22,324.74833333333333,5517.367916666666,0.0,85.46008771929824,33.48112356009933,49.51249999999999
38,2013-10-23,189.75375,4271.737291666667,0.0,49.93519736842105,25.26800005598815,42.755
38,2013-10-24,181.34041666666667,4398.090208333333,0.0,47.721162280701755,23.453924043009895,41.96750000000001
38,2013-10-25,321.26916666666665,7456.008375,0.0,84.54451754385966,24.510247545453197,41.495000000000005
38,2013-10-26,302.32,6830.516541666667,0.0,79.5578947368421,25.176674748433044,44.412500000000016
38,2013-10-27,324.53916666666663,7358.754833333333,0.0,85.40504385964913,25.086947473231557,43.857500000000016
38,2013-10-28,324.48,7321.878416666666,0.0,85.38947368421053,25.208700485910146,43.3025
38,2013-10-29,296.3279166666667,6835.831416666667,0.0,77.98103070175438,24.658477707078553,35.135
38,2013-10-30,335.12,7828.802875,0.0,88.18947368421053,24.349498858299796,42.2825
38,2013-10-31,0.0,0.0,0.0,0.0,0.0,54.10999999999999
38,2013-11-01,335.01875,7615.0595416666665,0.0,88.16282894736842,25.025389657026594,61.45249999999999
38,2013-11-02,349.5391666666667,8001.851291666667,0.0,91.98399122807018,24.84794106491603,47.0375
38,2013-11-03,349.5408333333333,7789.281208333334,0.0,91.9844298245614,25.526165000743973,33.282500000000006
38,2013-11-04,111.60208333333333,3083.5982916666667,0.0,29.368969298245613,20.587307121360567,32.555
38,2013-11-05,206.37708333333333,5520.046666666666,0.0,54.30975877192983,21.266878945971072,45.9725
38,2013-11-06,309.7708333333333,7218.145583333334,0.0,81.51864035087719,24.411806835997858,56.25500000000002
38,2013-11-07,349.69041666666664,8036.092541666666,0.0,92.02379385964912,24.752771862177635,47.11250000000001
38,2013-11-08,349.93587499999995,8190.249625,0.0,92.08838815789473,24.30392226649217,37.52000000000002
38,2013-11-09,349.881625,8159.191916666667,0.0,92.07411184210525,24.392652244677457,42.02
38,2013-11-10,350.27208333333334,8190.000583333333,0.0,92.17686403508772,24.328012520728997,44.9375
38,2013-11-11,349.8204166666667,7958.0550416666665,0.0,92.05800438596492,25.004792331629925,40.4075
38,2013-11-12,320.63370833333335,7325.135041666667,0.0,84.37729166666666,24.898809380690917,30.304999999999996
38,2013-11-13,349.77791666666667,8018.943,0.0,92.0468201754386,24.811915767937105,30.215000000000007
38,2013-11-14,320.5975,7377.450125,0.0,84.36776315789474,24.719454756508206,40.57250000000001
38,2013-11-15,349.3337916666667,7969.3785,0.0,91.9299451754386,24.934529732741673,46.51250000000001
38,2013-11-16,349.33625,7954.537499999999,0.0,91.93059210526316,24.981226569321805,48.905
38,2013-11-17,349.3104166666667,8170.837875,0.0,91.92379385964912,24.318119110955383,56.03
38,2013-11-18,349.303375,8183.794125,0.0,91.9219407894737,24.27913020671611,50.92250000000001
38,2013-11-19,349.29995833333334,8202.994625000001,0.0,91.92104166666667,24.22206385780052,34.654999999999994
38,2013-11-20,349.2920833333333,8240.212083333334,0.0,91.91896929824561,24.112119695476423,28.715000000000003
38,2013-11-21,349.34625,8234.948875,0.0,91.93322368421052,24.131272080908943,37.4675
38,2013-11-22,349.3433333333333,8194.777208333333,0.0,91.93245614035087,24.249363677111287,43.63999999999999
38,2013-11-23,349.3012083333333,8203.488541666668,0.0,91.92137061403508,24.22069216826666,32.19565217391304
38,2013-11-24,308.1770833333333,7206.2235,0.0,81.09923245614034,24.326389206419208,20.874285714285712
38,2013-11-25,163.05875,3823.0608333333334,0.0,42.91019736842105,24.2615161869645,27.006956521739134
38,2013-11-26,299.48625,7056.211333333333,0.0,78.81217105263157,24.14295063276166,33.45714285714286
38,2013-11-27,299.505,7090.371541666666,0.0,78.8171052631579,24.028138229263103,33.605000000000004
38,2013-11-28,299.49208333333337,7044.333083333334,0.0,78.81370614035089,24.18413184812531,23.305217391304346
38,2013-11-29,222.96333333333334,5313.063208333334,0.0,58.674561403508775,23.871158903621698,21.709999999999997
38,2013-11-30,132.57750000000001,3172.0471666666667,0.0,34.88881578947369,23.77470992313429,20.959999999999997
38,2013-12-01,0.0,0.0,0.0,0.0,0.0,34.44500000000001
38,2013-12-02,212.21291666666664,5101.5484166666665,0.0,55.84550438596491,23.662184675052604,35.074999999999996
38,2013-12-03,324.8254166666667,7716.663375,0.0,85.48037280701755,23.944484232978333,35.142500000000005
38,2013-12-04,50.093333333333334,1175.2630416666666,0.0,13.182456140350876,24.24542997401563,34.370000000000005
38,2013-12-05,9.195416666666667,259.44625,0.0,2.4198464912280704,20.16085996189534,50.81749999999999
38,2013-12-06,128.27333333333334,3053.58375,0.0,33.756140350877196,23.895250221245046,35.997499999999995
38,2013-12-07,249.48625,5889.028625,0.0,65.65427631578947,24.098387738492836,30.389000000000003
38,2013-12-08,249.63375,5877.305291666667,0.0,65.69309210526316,24.16073201545944,28.832
38,2013-12-09,231.43416666666667,5412.098166666667,0.0,60.90372807017545,24.324663821333534,35.074999999999996
38,2013-12-10,249.49416666666664,5889.607625000001,0.0,65.6563596491228,24.096783267836486,29.06750000000001
38,2013-12-11,239.09625000000003,5765.225666666666,0.0,62.92006578947369,23.590736033345213,24.117499999999996
38,2013-12-12,255.08041666666668,6090.287875000001,0.0,67.1264254385965,23.824529588522207,17.30260869565217
38,2013-12-13,274.6666666666667,4865.558375,0.0,72.28070175438597,32.11133101564228,19.22782608695652
38,2013-12-14,274.53375,6474.307250000001,0.0,72.24572368421053,24.12056488746344,10.785714285714285
38,2013-12-15,274.55625000000003,6601.025541666667,0.0,72.25164473684211,23.65946713721813,22.22
38,2013-12-16,245.25666666666666,5879.344958333334,0.0,64.54122807017544,23.728862349619696,15.285714285714286
38,2013-12-17,228.70375,5365.84,0.0,60.185197368421065,24.244911599737097,10.282608695652176
38,2013-12-18,249.46833333333333,5949.766041666667,0.0,65.64956140350877,23.850669525042363,24.59
38,2013-12-19,256.29875,6074.536041666666,0.0,67.44703947368421,24.000396292268274,35.195
38,2013-12-20,65.65125,1659.6204166666666,0.0,17.276644736842105,22.50190404984674,40.5575
38,2013-12-21,199.64416666666668,5101.9797499999995,0.0,52.53793859649123,22.25886075019321,48.34250000000001
38,2013-12-22,210.31375,5226.981125,0.0,55.345723684210526,22.88768001976156,37.355000000000004
38,2013-12-23,322.87583333333333,7435.8355833333335,0.0,84.96732456140352,24.699650021772754,36.8075
38,2013-12-24,349.72504166666664,7936.104541666667,0.0,92.03290570175439,25.067117016531938,21.888695652173908
38,2013-12-25,349.7583333333334,7946.3997500000005,0.0,92.04166666666667,25.037023667367237,12.372500000000002
38,2013-12-26,300.01208333333335,6842.273958333334,0.0,78.95054824561404,24.941543475459873,26.897391304347824
38,2013-12-27,228.98958333333334,5203.439166666666,0.0,60.26041666666667,25.032849201070594,27.590000000000003
38,2013-12-28,30.105,699.6303750000001,0.0,7.922368421052631,24.47682106426554,35.269999999999996
38,2013-12-29,0.0,0.0,0.0,0.0,0.0,33.89000000000001
38,2013-12-30,147.47375,3415.3886666666663,0.0,38.80888157894737,24.561768214081248,21.882499999999997
38,2013-12-31,0.0,0.0,0.0,0.0,0.0,17.7575
38,2014-01-01,287.4841666666667,3600.036,0.0,75.65372807017545,45.42470597670566,17.4725
38,2014-01-02,299.82458333333335,6271.412583333334,0.0,78.90120614035088,27.194864775126664,9.898571428571428
38,2014-01-03,299.89166666666665,6896.242333333333,0.0,78.91885964912281,24.736424293610074,-0.5949999999999999
38,2014-01-04,301.19041666666664,7105.505958333334,0.0,79.26063596491227,24.111885865020373,16.790000000000003
38,2014-01-05,257.3208333333333,6131.0265,0.0,67.71600877192982,23.874088190796613,29.757500000000004
38,2014-01-06,222.75083333333336,5431.5545,0.0,58.61864035087719,23.32814648693625,32.45
38,2014-01-07,289.04,6919.610583333334,0.0,76.06315789473685,23.760814960119326,5.030000000000001
38,2014-01-08,302.9895833333333,7354.609416666666,0.0,79.73410087719299,23.434361349251954,13.415
38,2014-01-09,262.96375,6506.056583333334,0.0,69.20098684210527,22.99127659625975,20.419999999999998
38,2014-01-10,290.8570833333333,6773.565041666666,0.0,76.54133771929824,24.42572016631903,29.412500000000005
38,2014-01-11,163.91666666666666,3963.5201249999996,0.0,43.1359649122807,23.524861978312494,47.4275
38,2014-01-12,299.7475,7007.033875,0.0,78.88092105263156,24.333601438930295,35.81000000000001
38,2014-01-13,92.89375,2166.6235416666664,0.0,24.445723684210524,24.388667639827062,41.63
38,2014-01-14,113.77791666666667,2643.061208333333,0.0,29.941557017543865,24.487012027252263,41.6675
38,2014-01-15,76.81,1796.5865833333335,0.0,20.213157894736845,24.319500512059005,33.4775
38,2014-01-16,0.0,0.0,0.0,0.0,0.0,29.240000000000006
38,2014-01-17,154.38875,3489.393625,0.0,40.62861842105263,25.168117079845548,33.739999999999995
38,2014-01-18,352.48541666666665,7952.8980833333335,0.0,92.7593201754386,25.211621274775613,25.017894736842106
38,2014-01-19,356.1466666666667,8131.5446249999995,0.0,93.72280701754386,24.913851537223234,24.289999999999996
38,2014-01-20,357.35999999999996,8128.096375,0.0,94.0421052631579,25.00933436582191,21.92
38,2014-01-21,351.99541666666664,7876.7586249999995,0.0,92.63037280701754,25.419939306640305,0.9125
38,2014-01-22,350.2370833333334,7879.313999999999,0.0,92.16765350877193,25.28475544564469,-3.9850000000000008
38,2014-01-23,350.6145833333333,7919.689875,0.0,92.26699561403508,25.182963638810136,4.550000000000001
38,2014-01-24,350.1425,7938.092916666667,0.0,92.14276315789473,25.090752591026927,11.07909090909091
38,2014-01-25,337.6508333333333,8024.491291666666,0.0,88.85548245614035,23.935105920949404,21.6275
38,2014-01-26,349.5504583333333,8361.617833333334,0.0,91.98696271929823,23.77960298416067,13.820000000000004
38,2014-01-27,334.689125,7982.750875000001,0.0,88.07608552631578,23.84921358380317,20.433043478260867
38,2014-01-28,0.0,0.0,0.0,0.0,0.0,5.494999999999998
38,2014-01-29,0.0,0.0,0.0,0.0,0.0,9.290000000000001
38,2014-01-30,0.0,0.0,0.0,0.0,0.0,19.6325
38,2014-01-31,0.0,0.0,0.0,0.0,0.0,31.295000000000012
38,2014-02-01,334.94458333333336,8054.969416666667,0.0,88.14331140350878,23.653428581022375,32.9825
38,2014-02-02,349.54545833333333,8446.608958333332,0.0,91.98564692982455,23.539992107615113,33.68000000000001
38,2014-02-03,349.489625,8456.323833333334,0.0,91.97095394736843,23.50919291554646,25.242499999999996
38,2014-02-04,349.510875,8369.91775,0.0,91.97654605263158,23.753332111596915,24.147499999999997
38,2014-02-05,349.6991666666667,8530.9225,0.0,92.02609649122809,23.31758876474249,22.226000000000006
38,2014-02-06,349.5958333333333,8503.692375,0.0,91.99890350877192,23.385343028056614,12.605000000000002
38,2014-02-07,276.7004166666667,6664.579041666667,0.0,72.81589912280702,23.616858523724673,15.065
38,2014-02-08,349.51162500000004,8314.776666666667,0.0,91.97674342105263,23.910908333176316,11.277499999999998
38,2014-02-09,349.55708333333337,8334.778083333333,0.0,91.98870614035089,23.856630484306272,16.708571428571428
38,2014-02-10,349.520875,8278.448375,0.0,91.97917763157895,24.016472095935892,16.834999999999997
38,2014-02-11,349.56541666666664,8318.435208333334,0.0,91.99089912280701,23.90407044119968,13.091818181818178
38,2014-02-12,349.6875,8437.678791666667,0.0,92.02302631578947,23.57448193529884,10.655
38,2014-02-13,335.1645833333333,7342.58975,0.0,88.20120614035088,25.965332892632027,19.26909090909091
38,2014-02-14,349.71583333333336,8225.932916666667,0.0,92.03048245614035,24.1832780803974,26.875294117647055
38,2014-02-15,334.77625,7965.550666666666,0.0,88.09901315789473,23.906933516251566,25.639999999999997
38,2014-02-16,330.14,7820.841958333333,0.0,86.87894736842104,24.01207410495823,15.129090909090912
38,2014-02-17,349.5325,8332.511875,0.0,91.98223684210527,23.861440591506305,9.057500000000001
38,2014-02-18,349.77250000000004,8386.767,0.0,92.04539473684211,23.72335574403502,26.69000000000001
38,2014-02-19,349.73499999999996,8366.818041666667,0.0,92.03552631578947,23.77736970525827,31.7225
38,2014-02-20,349.7266666666667,8532.664875,0.0,92.03333333333333,23.31466059781887,31.602500000000006
38,2014-02-21,349.69170833333334,8582.983458333334,0.0,92.02413377192983,23.175659262997563,36.747499999999995
38,2014-02-22,349.7245833333333,8555.565666666667,0.0,92.03278508771929,23.25211543418825,40.16
38,2014-02-23,349.74458333333337,8390.361708333334,0.0,92.03804824561405,23.71129923459481,36.582499999999996
38,2014-02-24,349.7425,8297.918291666667,0.0,92.0375,23.975313457006152,23.060000000000006
38,2014-02-25,349.7825,8320.923666666667,0.0,92.04802631578947,23.911761889335125,18.244999999999994
38,2014-02-26,349.66249999999997,8339.353375,0.0,92.01644736842105,23.850732361688255,13.835
38,2014-02-27,349.36379166666666,8400.9245,0.0,91.9378399122807,23.655702436050014,14.063000000000002
38,2014-02-28,349.18287499999997,8306.489208333334,0.0,91.89023026315789,23.912251463578365,9.16
38,2014-03-01,334.76166666666666,8033.0285,0.0,88.09517543859648,23.705081430026322,22.160000000000007
38,2014-03-02,350.26795833333335,8168.965166666666,0.0,92.17577850877193,24.390370901766538,18.156363636363636
38,2014-03-03,131.93041666666667,3074.206708333333,0.0,34.71853070175438,24.411637147601446,8.63
38,2014-03-04,131.41916666666665,3090.4137499999997,0.0,34.583991228070175,24.189512695149283,11.495
38,2014-03-05,335.2633333333333,7984.969375000001,0.0,88.22719298245613,23.88349290875576,16.7375
38,2014-03-06,349.7795416666667,8271.190833333332,0.0,92.04724780701756,24.055334549435262,10.954999999999998
38,2014-03-07,349.44329166666665,8281.099666666667,0.0,91.95876096491227,24.0034536970781,25.362499999999997
38,2014-03-08,349.635375,8354.151375,0.0,92.00930921052631,23.806637788209816,29.450000000000003
38,2014-03-09,335.017125,7954.753541666666,0.0,88.16240131578948,23.956607447271374,27.245000000000008
38,2014-03-10,335.05875,7980.109541666666,0.0,88.17335526315789,23.88345481097171,33.62
38,2014-03-11,192.47083333333333,4493.175291666666,0.0,50.65021929824562,24.366693615871213,42.32749999999999
38,2014-03-12,335.28041666666667,7841.586375,0.0,88.23168859649122,24.32144057252559,27.452
38,2014-03-13,349.5508333333333,4695.868583333334,0.0,91.98706140350876,42.342787530332,11.329999999999998
38,2014-03-14,260.5104166666667,6005.512708333333,0.0,68.55537280701755,24.675163616743195,32.24
38,2014-03-15,349.75874999999996,8140.610416666666,0.0,92.04177631578946,24.439744127500674,36.21500000000001
38,2014-03-16,349.8625,7973.7008749999995,0.0,92.06907894736844,24.958730607427423,17.1275
38,2014-03-17,349.6891666666667,7949.645166666666,0.0,92.0234649122807,25.02185319410448,14.697499999999998
38,2014-03-18,349.6358333333333,8068.87975,0.0,92.00942982456141,24.64834310212366,25.894999999999996
38,2014-03-19,349.7679166666667,8180.6002499999995,0.0,92.04418859649122,24.320910917332203,37.865
38,2014-03-20,349.48,8247.289708333334,0.0,91.96842105263158,24.104388273454664,35.8025
38,2014-03-21,349.58329166666664,8063.309833333333,0.0,91.99560307017543,24.661662913451924,29.525000000000002
38,2014-03-22,349.98954166666664,8266.939791666666,0.0,92.10251096491227,24.082154053999545,33.6575
38,2014-03-23,349.7979583333333,8187.381541666667,0.0,92.0520942982456,24.302854046721226,21.7775
38,2014-03-24,291.11333333333334,6707.177124999999,0.0,76.60877192982456,24.689219427432043,18.6575
38,2014-03-25,349.62083333333334,8141.818916666667,0.0,92.00548245614034,24.426480871574007,25.75250000000001
38,2014-03-26,349.22795833333333,7974.062833333333,0.0,91.9020942982456,24.912332368580465,20.405
38,2014-03-27,349.58750000000003,7979.845708333333,0.0,91.9967105263158,24.919908251985472,28.8425
38,2014-03-28,349.78666666666663,8081.197125,0.0,92.04912280701754,24.621391172357466,41.517500000000005
38,2014-03-29,349.8495833333333,8028.166875,0.0,92.0656798245614,24.78848630719049,36.59
38,2014-03-30,349.82666666666665,8020.2615000000005,0.0,92.05964912280702,24.811294356036758,32.42750000000001
38,2014-03-31,349.56916666666666,7875.274333333334,0.0,91.99188596491229,25.249481591251516,35.839999999999996
38,2014-04-01,335.09295833333334,7643.406333333333,0.0,88.18235745614035,24.938101698716146,40.39249999999999
38,2014-04-02,348.91837499999997,8043.683166666667,0.0,91.82062499999999,24.674816026443438,40.339999999999996
38,2014-04-03,349.56791666666663,8259.278666666667,0.0,91.99155701754384,24.0754539577898,35.097500000000004
38,2014-04-04,349.56125,8115.284708333334,0.0,91.98980263157894,24.50217068015887,41.285
38,2014-04-05,349.5645833333333,8067.172291666667,0.0,91.9906798245614,24.648536062404695,37.04
38,2014-04-06,349.555,8024.352041666666,0.0,91.98815789473684,24.77938839184258,37.925000000000004
38,2014-04-07,349.5145416666667,7997.744833333333,0.0,91.97751096491228,24.858947856912195,38.315000000000005
38,2014-04-08,349.56791666666663,8124.933958333334,0.0,91.99155701754384,24.47353840457284,43.4
38,2014-04-09,349.53458333333333,8039.602,0.0,91.9827850877193,24.730940928764603,39.26749999999999
38,2014-04-10,201.78416666666666,4659.778416666667,0.0,53.10109649122807,24.632407354038286,53.555
38,2014-04-11,162.62916666666666,3712.2180000000003,0.0,42.797149122807014,24.920112712190452,51.34999999999999
38,2014-04-12,320.58454166666667,7341.34075,0.0,84.36435307017544,24.840036671964707,52.1975
38,2014-04-13,334.8050416666667,7759.634875,0.0,88.1065899122807,24.543457383754223,63.597500000000004
38,2014-04-14,334.79791666666665,7766.360833333333,0.0,88.1047149122807,24.521679975667137,68.375
38,2014-04-15,349.37787499999996,7991.073208333334,0.0,91.94154605263158,24.869973787990933,42.346086956521745
38,2014-04-16,305.60041666666666,6877.9636666666665,0.0,80.42116228070175,25.274298048858874,29.299999999999997
38,2014-04-17,334.94795833333336,7523.078291666666,0.0,88.14419956140351,25.326011008418526,40.309999999999995
38,2014-04-18,349.6066666666666,8029.689875,0.0,92.0017543859649,24.766576125775412,48.4025
38,2014-04-19,341.3983333333333,8086.127041666667,0.0,89.84166666666667,24.01628751858161,43.85
38,2014-04-20,335.1095833333333,7915.261875,0.0,88.18673245614035,24.082778855556747,50.03
38,2014-04-21,350.32124999999996,8136.248416666666,0.0,92.18980263157894,24.492173071657582,62.48
38,2014-04-22,350.76208333333335,8006.518,0.0,92.30581140350878,24.920341785211058,56.6675
38,2014-04-23,349.6466666666667,7903.1887916666665,0.0,92.01228070175439,25.165877234086135,41.735000000000014
38,2014-04-24,335.5370833333333,7687.543958333333,0.0,88.29923245614036,24.8277835683198,42.7925
38,2014-04-25,349.74916666666667,8208.826791666666,0.0,92.03925438596491,24.235982723806778,50.53999999999999
38,2014-04-26,349.6170833333333,8153.043166666666,0.0,92.0044956140351,24.392591433326903,45.395
38,2014-04-27,350.0083333333334,8071.9595,0.0,92.10745614035089,24.665189034266643,44.839999999999996
38,2014-04-28,350.1104583333333,8003.082875,0.0,92.13433114035088,24.884722819843482,49.400000000000006
38,2014-04-29,321.2866666666667,7288.084208333334,0.0,84.54912280701754,25.07635207433333,49.355
38,2014-04-30,349.5841666666667,8127.836166666667,0.0,91.99583333333334,24.4659369022578,44.98250000000001
38,2014-05-01,107.64625000000001,2529.3902916666666,0.0,28.327960526315792,24.20851199202865,52.57249999999999
38,2014-05-02,0.0,0.0,0.0,0.0,0.0,52.82
38,2014-05-03,0.0,0.0,0.0,0.0,0.0,54.1025
38,2014-05-04,0.0,0.0,0.0,0.0,0.0,48.1925
38,2014-05-05,0.0,0.0,0.0,0.0,0.0,48.6275
38,2014-05-06,0.0,0.0,0.0,0.0,0.0,50.56999999999999
38,2014-05-07,0.0,0.0,0.0,0.0,0.0,51.29000000000001
38,2014-05-08,0.0,0.0,0.0,0.0,0.0,60.52250000000001
38,2014-05-09,0.0,0.0033333333333333335,0.0,0.0,0.0,68.06
38,2014-05-10,0.0,0.0,0.0,0.0,0.0,66.2
38,2014-05-11,0.0,0.0,0.0,0.0,0.0,61.32500000000001
38,2014-05-12,0.0,0.7050000000000001,0.0,0.0,0.0,68.78750000000001
38,2014-05-13,137.29,3236.2336250000003,0.0,36.12894736842105,24.131486592947482,71.70500000000001
38,2014-05-14,262.8208333333333,6167.821291666667,0.0,69.16337719298245,24.238907650653776,71.9225
38,2014-05-15,288.278375,6708.337333333333,0.0,75.86273026315789,24.44455918523179,74.92250000000001
38,2014-05-16,232.73666666666668,5603.651958333333,0.0,61.24649122807018,23.625374108399217,53.0675
38,2014-05-17,349.4266666666667,8326.695208333333,0.0,91.95438596491228,23.870879212275184,47.87749999999999
38,2014-05-18,349.381625,8171.19225,0.0,91.94253289473684,24.32202159411519,48.6575
38,2014-05-19,269.89916666666664,6380.375208333334,0.0,71.02609649122807,24.062478714162168,54.4175
38,2014-05-20,313.41416666666663,3911.514958333333,0.0,82.47741228070174,45.57835698904058,60.1625
38,2014-05-21,293.96,6126.8295,0.0,77.3578947368421,27.29213317698276,64.0775
38,2014-05-22,299.6075,6990.142541666667,0.0,78.84407894736842,24.381009671947496,64.12249999999999
38,2014-05-23,0.0,0.0,0.0,0.0,0.0,54.732499999999995
38,2014-05-24,0.0,0.0,0.0,0.0,0.0,59.73499999999999
38,2014-05-25,0.0,0.0,0.0,0.0,0.0,65.11250000000001
38,2014-05-26,0.0,0.0,0.0,0.0,0.0,74.1575
38,2014-05-27,0.0,0.0,0.0,0.0,0.0,76.53500000000001
38,2014-05-28,0.0,0.0,0.0,0.0,0.0,61.2275
38,2014-05-29,0.0,0.0,0.0,0.0,0.0,60.395
38,2014-05-30,0.0,0.0,0.0,0.0,0.0,61.7225
38,2014-05-31,0.0,0.0,0.0,0.0,0.0,61.580000000000005
38,2014-06-01,336.3825,7682.812625,0.0,88.52171052631579,24.90566776643209,67.25
38,2014-06-02,314.1254166666667,7287.59675,0.0,82.66458333333333,24.519058062209908,76.66249999999998
38,2014-06-03,195.71375,4625.247875,0.0,51.503618421052636,24.069738055209996,75.78500000000001
38,2014-06-04,350.58833333333337,7810.253250000001,0.0,92.26008771929826,25.533913420512675,64.78999999999999
38,2014-06-05,349.9554166666667,7834.240083333333,0.0,92.09353070175439,25.409778620909496,60.05749999999998
38,2014-06-06,349.9375,7880.555375,0.0,92.08881578947368,25.25914800558499,62.405
38,2014-06-07,349.45250000000004,7844.726541666667,0.0,91.96118421052633,25.339344763754433,67.62499999999999
38,2014-06-08,349.28749999999997,7962.125333333333,0.0,91.91776315789473,24.953936869703462,69.57500000000002
38,2014-06-09,302.61708333333337,6935.965583333334,0.0,79.63607456140352,24.818272548778065,67.6175
38,2014-06-10,320.625,7364.46375,0.0,84.375,24.765168747011618,69.635
38,2014-06-11,0.0,0.0,0.0,0.0,0.0,67.2725
38,2014-06-12,0.0,0.0,0.0,0.0,0.0,68.77999999999999
38,2014-06-13,0.0,0.0,0.0,0.0,0.0,69.28250000000001
38,2014-06-14,0.0,0.0,0.0,0.0,0.0,57.635
38,2014-06-15,0.0,0.0,0.0,0.0,0.0,62.5325
38,2014-06-16,0.0,0.0,0.0,0.0,0.0,69.12500000000001
38,2014-06-17,0.0,0.0,0.0,0.0,0.0,76.53499999999998
38,2014-06-18,0.0,0.0,0.0,0.0,0.0,69.91249999999998
38,2014-06-19,0.0,0.0,0.0,0.0,0.0,68.345
38,2014-06-20,0.0,0.0,0.0,0.0,0.0,62.67499999999999
38,2014-06-21,0.0,0.0,0.0,0.0,0.0,64.7
38,2014-06-22,0.0,0.0,0.0,0.0,0.0,66.87499999999999
38,2014-06-23,0.0,0.0,0.0,0.0,0.0,72.3575
38,2014-06-24,0.0,0.0,0.0,0.0,0.0,76.175
38,2014-06-25,0.0,0.0,0.0,0.0,0.0,70.8275
38,2014-06-26,0.0,0.0,0.0,0.0,0.0,70.13
38,2014-06-27,0.0,0.0,0.0,0.0,0.0,71.57000000000001
38,2014-06-28,0.0,0.0,0.0,0.0,0.0,74.03750000000001
38,2014-06-29,0.0,0.0,0.0,0.0,0.0,78.78500000000001
38,2014-06-30,0.0,0.0,0.0,0.0,0.0,80.165
38,2014-07-01,213.59083333333334,4897.382166666667,0.0,56.20811403508772,24.8086797312655,82.28750000000001
38,2014-07-02,318.26916666666665,7708.4494583333335,0.0,83.75504385964912,23.486190309842918,80.16499999999999
38,2014-07-03,332.2675,8024.605416666666,0.0,87.4388157894737,23.55316177799604,71.675
38,2014-07-04,349.87166666666667,8160.994291666667,0.0,92.07149122807017,24.386570958897778,66.03500000000001
38,2014-07-05,349.4354166666667,7919.6994583333335,0.0,91.95668859649123,25.098239383070304,69.46999999999998
38,2014-07-06,349.3595833333333,8120.796583333333,0.0,91.93673245614035,24.47141413778315,74.0
38,2014-07-07,221.58041666666668,5090.392333333333,0.0,58.31063596491228,24.760827606258946,74.5475
38,2014-07-08,168.14291666666665,3960.4132916666663,0.0,44.24813596491228,24.150331978013924,78.335
38,2014-07-09,274.52208333333334,6721.352208333334,0.0,72.24265350877192,23.2330202161557,69.5
38,2014-07-10,251.64666666666668,5940.819083333333,0.0,66.22280701754386,24.09516435600746,66.69500000000001
38,2014-07-11,251.68375,5888.053958333334,0.0,66.23256578947368,24.314672975391307,67.67
38,2014-07-12,274.5754166666667,6336.479416666666,0.0,72.25668859649123,24.64896344539096,74.0075
38,2014-07-13,274.90875,6547.419833333333,0.0,72.34440789473685,23.883799207265337,75.67999999999999
38,2014-07-14,200.53875000000002,4691.635791666667,0.0,52.773355263157896,24.314147706780204,74.54
38,2014-07-15,215.19041666666666,5154.563708333333,0.0,56.62905701754386,23.74739918647118,71.3225
38,2014-07-16,127.83208333333333,3026.3976666666663,0.0,33.640021929824556,24.026964754283046,67.04
38,2014-07-17,87.96875,2065.7083333333335,0.0,23.14967105263158,24.223921879097166,64.145
38,2014-07-18,166.10208333333333,3958.540833333333,0.0,43.71107456140351,23.868492384995676,66.12500000000001
38,2014-07-19,0.0,0.0,0.0,0.0,0.0,69.71
38,2014-07-20,0.0,0.0,0.0,0.0,0.0,73.8425
38,2014-07-21,141.17041666666668,3328.1271250000004,0.0,37.15010964912281,24.128416873666012,76.535
38,2014-07-22,219.08166666666668,5129.256625,0.0,57.65307017543859,24.296104452021293,80.0825
38,2014-07-23,224.64625,5269.330958333333,0.0,59.11743421052632,24.25094878624811,77.33749999999999
38,2014-07-24,190.40041666666664,4613.407666666667,0.0,50.105372807017545,23.476378309920776,66.77
38,2014-07-25,185.35166666666666,5427.850833333333,0.0,48.77675438596491,19.42466910501665,68.3
38,2014-07-26,127.165,3661.5605416666663,0.0,33.464473684210525,19.755426684931347,72.12500000000001
38,2014-07-27,214.6966666666667,6220.8580833333335,0.0,56.49912280701754,19.631796597763923,74.5025
38,2014-07-28,206.06500000000003,6344.861,0.0,54.227631578947374,18.474264579371138,63.642500000000005
38,2014-07-29,179.33041666666668,5322.779833333333,0.0,47.192214912280704,19.164632367796706,62.04499999999999
38,2014-07-30,14.25875,424.7395833333333,0.0,3.752302631578947,19.096059350091966,63.71750000000001
38,2014-07-31,0.0,0.0,0.0,0.0,0.0,64.4075
38,2014-08-01,0.0,0.0,0.0,0.0,0.0,71.63749999999999
38,2014-08-02,0.0,0.0,0.0,0.0,0.0,73.25750000000001
38,2014-08-03,0.0,0.0,0.0,0.0,0.0,69.14
38,2014-08-04,0.0,0.0,0.0,0.0,0.0,72.0875
38,2014-08-05,0.0,0.0,0.0,0.0,0.0,70.985
38,2014-08-06,0.0,0.0,0.0,0.0,0.0,70.3775
38,2014-08-07,0.0,0.0,0.0,0.0,0.0,68.675
38,2014-08-08,0.0,0.0,0.0,0.0,0.0,68.25499999999998
38,2014-08-09,0.0,0.0,0.0,0.0,0.0,69.3875
38,2014-08-10,0.0,0.0,0.0,0.0,0.0,71.105
38,2014-08-11,0.0,0.0,0.0,0.0,0.0,73.895
38,2014-08-12,0.0,0.0,0.0,0.0,0.0,69.845
38,2014-08-13,0.0,0.0,0.0,0.0,0.0,69.13250000000001
38,2014-08-14,0.0,0.0,0.0,0.0,0.0,61.370000000000005
38,2014-08-15,0.0,0.0,0.0,0.0,0.0,60.70250000000001
38,2014-08-16,0.0,0.0,0.0,0.0,0.0,64.7975
38,2014-08-17,0.0,0.0,0.0,0.0,0.0,65.69
38,2014-08-18,0.0,0.0,0.0,0.0,0.0,63.68750000000001
38,2014-08-19,0.0,0.0,0.0,0.0,0.0,65.72
38,2014-08-20,0.0,0.0,0.0,0.0,0.0,70.36999999999999
38,2014-08-21,0.0,0.0,0.0,0.0,0.0,69.99499999999999
38,2014-08-22,0.0,0.0,0.0,0.0,0.0,68.09000000000002
38,2014-08-23,0.0,0.0,0.0,0.0,0.0,67.235
38,2014-08-24,0.0,0.0,0.0,0.0,0.0,68.9225
38,2014-08-25,0.0,0.0,0.0,0.0,0.0,71.51749999999998
38,2014-08-26,0.0,0.0,0.0,0.0,0.0,73.79
38,2014-08-27,0.0,0.0,0.0,0.0,0.0,72.96499999999999
38,2014-08-28,0.0,0.0,0.0,0.0,0.0,64.46
38,2014-08-29,0.0,0.0,0.0,0.0,0.0,64.25000000000001
38,2014-08-30,0.0,0.0,0.0,0.0,0.0,71.07500000000002
38,2014-08-31,0.0,0.0,0.0,0.0,0.0,75.32000000000001
38,2014-09-01,0.0,0.0,0.0,0.0,0.0,76.955
38,2014-09-02,0.0,0.0,0.0,0.0,0.0,75.635
38,2014-09-03,0.0,0.0,0.0,0.0,0.0,70.8875
38,2014-09-04,0.0,0.0,0.0,0.0,0.0,72.965
38,2014-09-05,0.0,0.0,0.0,0.0,0.0,79.7075
38,2014-09-06,0.0,0.0,0.0,0.0,0.0,70.32499999999999
38,2014-09-07,0.0,0.0,0.0,0.0,0.0,63.567499999999995
38,2014-09-08,0.0,0.0,0.0,0.0,0.0,64.14500000000001
38,2014-09-09,0.0,0.0,0.0,0.0,0.0,67.28750000000001
38,2014-09-10,0.0,0.0,0.0,0.0,0.0,71.1275
38,2014-09-11,0.0,0.0,0.0,0.0,0.0,67.63250000000001
38,2014-09-12,0.0,0.0,0.0,0.0,0.0,53.42749999999999
38,2014-09-13,0.0,0.0,0.0,0.0,0.0,51.800000000000004
38,2014-09-14,0.0,0.0,0.0,0.0,0.0,53.262499999999996
38,2014-09-15,0.0,0.0,0.0,0.0,0.0,58.15250000000001
38,2014-09-16,0.0,0.0,0.0,0.0,0.0,58.9025
38,2014-09-17,0.0,0.0,0.0,0.0,0.0,57.65
38,2014-09-18,0.0,0.0,0.0,0.0,0.0,53.75000000000001
38,2014-09-19,0.0,0.0,0.0,0.0,0.0,49.5725
38,2014-09-20,0.0,0.0,0.0,0.0,0.0,67.835
38,2014-09-21,0.0,0.0,0.0,0.0,0.0,68.675
38,2014-09-22,0.0,0.0,0.0,0.0,0.0,53.92250000000001
38,2014-09-23,0.0,0.0,0.0,0.0,0.0,57.9125
38,2014-09-24,0.0,0.0,0.0,0.0,0.0,61.1225
38,2014-09-25,0.0,0.0,0.0,0.0,0.0,60.0575
38,2014-09-26,0.0,0.0,0.0,0.0,0.0,61.415
38,2014-09-27,0.0,0.0,0.0,0.0,0.0,63.995000000000005
38,2014-09-28,0.0,0.0,0.0,0.0,0.0,64.2575
38,2014-09-29,0.0,0.0,0.0,0.0,0.0,64.925
38,2014-09-30,0.0,0.0,0.0,0.0,0.0,65.0825
38,2014-10-01,0.0,0.0,0.0,0.0,0.0,63.86000000000001
38,2014-10-02,0.0,0.0,0.0,0.0,0.0,62.4275
38,2014-10-03,0.0,0.0,0.0,0.0,0.0,65.255
38,2014-10-04,0.0,0.0,0.0,0.0,0.0,56.88500000000001
38,2014-10-05,0.0,0.0,0.0,0.0,0.0,47.945
38,2014-10-06,2.9275,159.75304166666666,0.0,0.7703947368421054,10.423961672091272,56.6975
38,2014-10-07,0.0,63.08166666666667,0.0,0.0,0.0,63.74000000000001
38,2014-10-08,22.907916666666665,600.5533333333334,0.0,6.028399122807017,21.69796731440264,57.74
38,2014-10-09,128.38166666666666,3792.729,0.0,33.78464912280702,19.254676880127448,53.21
38,2014-10-10,107.20833333333333,3009.5712500000004,0.0,28.212719298245613,20.263243015466443,50.345
38,2014-10-11,0.0,0.0,0.0,0.0,0.0,48.537499999999994
38,2014-10-12,0.0,0.0,0.0,0.0,0.0,46.76
38,2014-10-13,173.8575,4729.155458333334,0.0,45.751973684210526,20.911966654793215,57.04250000000001
38,2014-10-14,259.2391666666667,6121.447458333333,0.0,68.22083333333333,24.089707591103796,72.86749999999999
38,2014-10-15,298.1670833333333,3448.555208333333,0.0,78.46502192982456,49.1821547449571,70.3925
38,2014-10-16,163.56916666666666,4485.514958333333,0.0,43.04451754385965,20.743124294501833,65.36749999999999
38,2014-10-17,116.75125000000001,3205.12675,0.0,30.724013157894742,20.72055425213163,61.0925
38,2014-10-18,288.88291666666663,8081.491458333334,0.0,76.02182017543859,20.333651687660755,54.30500000000001
38,2014-10-19,261.39591666666666,6504.1525833333335,0.0,68.78839912280702,22.86088905390028,42.4325
38,2014-10-20,113.34325,2718.452083333333,0.0,29.82717105263158,23.716959774136164,48.934999999999995
38,2014-10-21,26.75208333333333,634.21175,0.0,7.040021929824561,23.994315362512772,50.18
38,2014-10-22,0.0,0.002916666666666667,0.0,0.0,0.0,49.0025
38,2014-10-23,0.0,0.0,0.0,0.0,0.0,48.627500000000005
38,2014-10-24,0.0,0.0,0.0,0.0,0.0,51.785000000000004
38,2014-10-25,0.0,0.0,0.0,0.0,0.0,55.52000000000001
38,2014-10-26,0.0,0.0,0.0,0.0,0.0,48.785
38,2014-10-27,0.0,0.0,0.0,0.0,0.0,50.232499999999995
38,2014-10-28,0.0,0.0,0.0,0.0,0.0,61.857499999999995
38,2014-10-29,0.0,0.0,0.0,0.0,0.0,54.0275
38,2014-10-30,0.0,0.0,0.0,0.0,0.0,45.38750000000001
38,2014-10-31,0.0,0.0,0.0,0.0,0.0,44.12
38,2014-11-01,0.0,0.0,0.0,0.0,0.0,41.404999999999994
38,2014-11-02,0.0,0.0,0.0,0.0,0.0,39.1625
38,2014-11-03,0.0,0.0,0.0,0.0,0.0,49.12999999999999
38,2014-11-04,0.0,0.0,0.0,0.0,0.0,59.45749999999999
38,2014-11-05,0.0,0.0,0.0,0.0,0.0,50.7875
38,2014-11-06,0.0,0.0,0.0,0.0,0.0,42.3725
38,2014-11-07,0.0,0.0,0.0,0.0,0.0,38.24000000000001
38,2014-11-08,0.0,0.0,0.0,0.0,0.0,40.52
38,2014-11-09,0.0,0.0,0.0,0.0,0.0,44.059999999999995
38,2014-11-10,0.0,0.0,0.0,0.0,0.0,49.1675
38,2014-11-11,0.0,0.0,0.0,0.0,0.0,57.672499999999985
38,2014-11-12,0.0,0.0,0.0,0.0,0.0,48.11750000000001
38,2014-11-13,0.0,0.0,0.0,0.0,0.0,35.59250000000001
38,2014-11-14,0.0,0.0,0.0,0.0,0.0,31.36999999999999
38,2014-11-15,0.0,0.0,0.0,0.0,0.0,30.935000000000002
38,2014-11-16,0.0,0.0,0.0,0.0,0.0,36.90499999999999
38,2014-11-17,0.0,0.0,0.0,0.0,0.0,35.345
38,2014-11-18,0.0,0.0,0.0,0.0,0.0,25.047499999999996
38,2014-11-19,0.0,0.0,0.0,0.0,0.0,25.325000000000003
38,2014-11-20,0.0,0.0,0.0,0.0,0.0,29.119999999999994
38,2014-11-21,0.0,0.0,0.0,0.0,0.0,25.797500000000003
38,2014-11-22,0.0,0.0,0.0,0.0,0.0,35.00000000000001
38,2014-11-23,0.0,0.0,0.0,0.0,0.0,49.835
38,2014-11-24,0.0,0.0,0.0,0.0,0.0,61.46
38,2014-11-25,0.0,0.0,0.0,0.0,0.0,44.08249999999999
38,2014-11-26,0.0,0.0,0.0,0.0,0.0,34.12999999999999
38,2014-11-27,0.0,0.0,0.0,0.0,0.0,28.7675
38,2014-11-28,0.0,0.0,0.0,0.0,0.0,25.624999999999996
38,2014-11-29,0.0,0.0,0.0,0.0,0.0,28.94
38,2014-11-30,0.0,0.0,0.0,0.0,0.0,47.420000000000016
38,2014-12-01,336.7445833333333,7714.3038750000005,0.0,88.61699561403509,24.830697224698635,40.7375
38,2014-12-02,351.87620833333335,8085.9728749999995,0.0,92.59900219298245,24.753844664232126,27.770000000000007
38,2014-12-03,349.3641666666667,3520.2729999999997,0.0,91.93793859649124,56.453003352928086,40.01749999999999
38,2014-12-04,349.96333333333337,694.1593333333334,0.0,92.09561403508772,286.7797058760445,30.327500000000004
38,2014-12-05,306.93458333333336,1132.1924166666665,0.0,80.77225877192983,154.20931953139984,27.500000000000004
38,2014-12-06,339.61333333333334,2018.1916666666666,0.0,89.3719298245614,95.72102968966993,33.51499999999999
38,2014-12-07,349.72670833333336,2589.5739583333334,0.0,92.03334429824562,76.8219840243455,24.657500000000002
38,2014-12-08,350.1220416666667,5948.086708333333,0.0,92.13737938596492,33.48321868874161,24.912500000000005
38,2014-12-09,349.74162500000006,8272.109333333334,0.0,92.03726973684212,24.050056199390177,31.7675
38,2014-12-10,349.85170833333336,8173.9904166666665,0.0,92.06623903508773,24.34640894829503,29.464999999999993
38,2014-12-11,349.6325,8058.324916666667,0.0,92.00855263157895,24.68039232388443,26.412500000000005
38,2014-12-12,335.33458333333334,7868.1300833333335,0.0,88.24594298245614,24.243306452634727,26.667500000000008
38,2014-12-13,350.62875,8223.99975,0.0,92.27072368421054,24.252106844361226,29.33
38,2014-12-14,350.07625,8227.563125,0.0,92.12532894736842,24.20340472420664,32.70500000000001
38,2014-12-15,349.69374999999997,8146.744625,0.0,92.02467105263158,24.416803350864,33.665
38,2014-12-16,0.0,0.0,0.0,0.0,0.0,36.76249999999999
38,2014-12-17,0.0,0.0,0.0,0.0,0.0,36.14000000000001
38,2014-12-18,0.0,0.0,0.0,0.0,0.0,31.114999999999995
38,2014-12-19,0.0,0.0,0.0,0.0,0.0,26.26249999999999
38,2014-12-20,0.0,0.0,0.0,0.0,0.0,24.905
38,2014-12-21,0.0,0.0,0.0,0.0,0.0,28.377499999999998
38,2014-12-22,0.0,0.0,0.0,0.0,0.0,32.92250000000001
38,2014-12-23,0.0,0.0,0.0,0.0,0.0,36.169999999999995
38,2014-12-24,0.0,0.0,0.0,0.0,0.0,42.612500000000004
38,2014-12-25,0.0,0.0,0.0,0.0,0.0,44.73500000000001
38,2014-12-26,0.0,0.0,0.0,0.0,0.0,38.99750000000001
38,2014-12-27,0.0,0.0,0.0,0.0,0.0,43.31
38,2014-12-28,0.0,0.0,0.0,0.0,0.0,39.747499999999995
38,2014-12-29,0.0,0.0,0.0,0.0,0.0,29.4875
38,2014-12-30,0.0,0.0,0.0,0.0,0.0,20.525
38,2014-12-31,0.0,0.0,0.0,0.0,0.0,21.2975
38,2015-01-01,40.165416666666665,945.5522500000001,0.0,10.56984649122807,24.16305164227807,25.61
38,2015-01-02,0.0,0.0,0.0,0.0,0.0,26.78750000000001
38,2015-01-03,0.0,0.0,0.0,0.0,0.0,25.0925
38,2015-01-04,0.0,0.0,0.0,0.0,0.0,43.3475
38,2015-01-05,0.0,0.0,0.0,0.0,0.0,19.055000000000003
38,2015-01-06,0.0,0.0,0.0,0.0,0.0,14.757500000000006
38,2015-01-07,0.0,0.0,0.0,0.0,0.0,8.435
38,2015-01-08,114.73875,2793.9950000000003,0.0,30.19440789473684,23.359821912709222,7.9025000000000025
38,2015-01-09,186.89166666666665,602.6537916666667,0.0,49.182017543859644,176.40345284846956,18.214999999999996
38,2015-01-10,304.41875,335.7431666666667,0.0,80.11019736842105,515.7618962460889,11.644999999999998
38,2015-01-11,152.69208333333333,1475.7743333333335,0.0,40.182127192982456,58.85476171680569,22.167500000000004
38,2015-01-12,349.71958333333333,6972.074416666666,0.0,92.03146929824561,28.532706972246213,28.647500000000004
38,2015-01-13,349.9120833333333,7864.56125,0.0,92.08212719298245,25.308679074260006,0.9875000000000003
38,2015-01-14,349.63708333333335,7881.683041666667,0.0,92.00975877192984,25.233852530992923,2.6750000000000007
38,2015-01-15,349.6645416666667,7977.701416666667,0.0,92.01698464912282,24.93209966083554,11.007499999999999
38,2015-01-16,349.6658333333333,8209.503333333332,0.0,92.0173245614035,24.22821131214732,21.132499999999997
38,2015-01-17,349.71245833333336,8193.08375,0.0,92.02959429824563,24.2800036533185,11.270000000000001
38,2015-01-18,351.13208333333336,8171.943416666666,0.0,92.4031798245614,24.441631961794698,33.74750000000001
38,2015-01-19,334.9583333333333,2689.33425,0.0,88.1469298245614,70.84856234504052,29.870000000000005
38,2015-01-20,349.56791666666663,7620.371458333334,0.0,91.99155701754384,26.09398824599803,18.163478260869564
38,2015-01-21,349.4370833333333,8189.961125000001,0.0,91.95712719298245,24.270134847896212,11.915
38,2015-01-22,335.19416666666666,7780.6637083333335,0.0,88.20899122807018,24.505572054820433,21.785
38,2015-01-23,349.89958333333334,8195.360375,0.0,92.07883771929825,24.286246999778143,25.302500000000006
38,2015-01-24,344.4975,8143.5865,0.0,90.65723684210528,24.06331181599164,24.274999999999995
38,2015-01-25,200.10500000000002,4570.586833333334,0.0,52.65921052631579,24.904109322796295,18.215000000000003
38,2015-01-26,349.532125,7922.500208333334,0.0,91.98213815789474,25.09631032406884,11.135000000000003
38,2015-01-27,349.55,8032.883999999999,0.0,91.98684210526316,24.752715421592878,10.872499999999997
38,2015-01-28,349.72583333333336,7958.1622916666665,0.0,92.03311403508772,24.99769472357857,10.58
38,2015-01-29,349.74541666666664,8215.435666666666,0.0,92.03826754385965,24.21622653412808,17.3225
38,2015-01-30,349.94620833333335,8161.795375000001,0.0,92.09110745614036,24.389372561746086,19.325
38,2015-01-31,298.37083333333334,6904.6457083333335,0.0,78.51864035087719,24.581026002478673,6.124999999999999
38,2015-02-01,201.68083333333334,4777.685208333333,0.0,53.073903508771934,24.012210033081015,16.422499999999996
38,2015-02-02,329.61083333333335,7716.980416666666,0.0,86.73969298245613,24.29624268876469,8.015
38,2015-02-03,343.0233333333333,8074.006416666667,0.0,90.26929824561402,24.16682574196754,11.2025
38,2015-02-04,299.59125,7141.7593333333325,0.0,78.83980263157895,23.862115960642377,25.535000000000007
38,2015-02-05,189.56791666666666,4402.292458333333,0.0,49.88629385964912,24.49463568156032,12.9425
38,2015-02-06,298.98041666666666,7133.712875,0.0,78.67905701754385,23.84032410526319,13.872500000000002
38,2015-02-07,103.76416666666667,2411.4242083333334,0.0,27.306359649122808,24.477035853575767,23.202499999999997
38,2015-02-08,349.7395833333333,8136.666416666667,0.0,92.03673245614034,24.450250606145893,18.7775
38,2015-02-09,349.5958333333333,7893.232541666667,0.0,91.99890350877192,25.19395724688158,14.510000000000003
38,2015-02-10,238.52541666666664,5425.157625,0.0,62.769846491228066,25.009634231083233,13.9325
38,2015-02-11,349.56125,8035.720958333334,0.0,91.98980263157894,24.744773004525523,13.8425
38,2015-02-12,280.33750000000003,6354.682916666668,0.0,73.77302631578948,25.09414185955646,16.985000000000003
38,2015-02-13,51.71666666666667,1131.4579999999999,0.0,13.609649122807019,26.00022615853959,-0.4524999999999997
38,2015-02-14,0.0,0.0,0.0,0.0,0.0,14.457500000000005
38,2015-02-15,0.0,0.0,0.0,0.0,0.0,0.47
38,2015-02-16,0.0,0.0,0.0,0.0,0.0,-3.0024999999999995
38,2015-02-17,0.0,0.0,0.0,0.0,0.0,1.2874999999999996
